ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/26/2014 00:00,2,0.000,ALERT,212.61,296.66,60.049,1411704004,"274151322000083","019011112586793",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,268496.9,268496.9,502,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704039,177319.00
09/26/2014 00:00,2,0.000,ALERT,213.06,296.36,60.001,1411704004,"274151322000076","019011112586793",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,281137.9,281137.9,502,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704041,177320.00
09/26/2014 00:00,2,0.000,ALERT,212.61,296.06,60.022,1411704004,"274151322000094","019011112586793",0.00,16.00,0,293.96,299.07,0.0,0.0,0.000,202620.5,202620.5,506,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704043,177321.00
09/26/2014 00:00,2,0.000,ALERT,212.38,296.06,60.049,1411704004,"274151322000052","019011112586793",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,269787.5,269787.5,503,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704045,177322.00
09/26/2014 00:00,2,0.000,ALERT,212.61,296.36,60.017,1411704004,"274151322000085","019011112586793",0.00,16.30,0,294.26,299.67,0.0,0.0,0.000,268972.6,268972.6,506,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411704046,177323.00
09/26/2014 00:00,2,0.000,ALERT,212.38,295.46,60.022,1411704004,"274151322000087","019011112586793",0.00,17.80,0,293.66,298.77,0.0,0.0,0.000,255617.5,255617.5,503,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704048,177324.00
09/26/2014 00:00,2,0.000,ALERT,211.93,296.06,59.980,1411704004,"274151322000088","019011112586793",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,261311.1,261311.1,502,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704050,177325.00
09/26/2014 00:00,2,0.000,ALERT,212.38,297.57,60.017,1411704004,"274151322000095","019011112586793",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,278674.6,278674.6,504,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704052,177326.00
09/26/2014 00:00,2,0.000,ALERT,213.06,295.76,59.985,1411704004,"274151322000068","019011112586793",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,200856.3,200856.3,507,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704054,177327.00
09/26/2014 00:00,2,0.000,ALERT,212.16,296.36,60.017,1411704004,"274151322000054","019011112586793",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,266433.8,266433.8,503,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704056,177328.00
09/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411704004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411704873,177329.00
09/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411704004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411704873,177330.00
09/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411704004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411704873,177331.00
09/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411704004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411704873,177332.00
09/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411704004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411704873,177333.00
09/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411704004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411704873,177334.00
09/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411704004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411704873,177335.00
09/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411704004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411704873,177336.00
09/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411704004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411704873,177337.00
09/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411704004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411704873,177338.00
09/26/2014 00:15,2,0.000,ALERT,212.61,296.66,60.038,1411704905,"274151322000083","019011112586793",0.00,16.00,0,292.76,298.77,0.0,0.0,0.000,268496.9,268496.9,504,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704939,177339.00
09/26/2014 00:15,2,0.000,ALERT,213.29,296.66,60.028,1411704905,"274151322000076","019011112586793",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,281137.9,281137.9,504,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704941,177340.00
09/26/2014 00:15,2,0.000,ALERT,212.83,296.36,60.038,1411704905,"274151322000094","019011112586793",0.00,16.00,0,291.85,298.17,0.0,0.0,0.000,202620.5,202620.5,508,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704943,177341.00
09/26/2014 00:15,2,0.000,ALERT,212.61,296.66,60.033,1411704905,"274151322000052","019011112586793",0.00,16.70,0,292.16,298.77,0.0,0.0,0.000,269787.5,269787.5,505,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704945,177342.00
09/26/2014 00:15,2,0.000,ALERT,212.83,296.96,60.033,1411704905,"274151322000085","019011112586793",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,268972.6,268972.6,508,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704947,177343.00
09/26/2014 00:15,2,0.000,ALERT,212.83,295.46,60.033,1411704905,"274151322000087","019011112586793",0.00,17.50,0,291.55,297.87,0.0,0.0,0.000,255617.5,255617.5,505,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411704949,177344.00
09/26/2014 00:15,2,0.000,ALERT,212.38,296.06,60.043,1411704905,"274151322000088","019011112586793",0.00,16.70,0,292.16,298.17,0.0,0.0,0.000,261311.1,261311.1,504,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704950,177345.00
09/26/2014 00:15,2,0.000,ALERT,212.61,297.57,60.033,1411704905,"274151322000095","019011112586793",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,278674.6,278674.6,506,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704952,177346.00
09/26/2014 00:15,2,0.000,ALERT,213.51,296.06,60.012,1411704905,"274151322000068","019011112586793",0.00,17.30,0,291.85,297.57,0.0,0.0,0.000,200856.3,200856.3,509,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704954,177347.00
09/26/2014 00:15,2,0.000,ALERT,212.61,296.36,60.028,1411704905,"274151322000054","019011112586793",0.00,17.00,0,292.16,299.07,0.0,0.0,0.000,266433.8,266433.8,505,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411704956,177348.00
09/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411704905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411705773,177349.00
09/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411704905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411705773,177350.00
09/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411704905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411705773,177351.00
09/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411704905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411705773,177352.00
09/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411704905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411705773,177353.00
09/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411704905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411705773,177354.00
09/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411704905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411705773,177355.00
09/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411704905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411705773,177356.00
09/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411704905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411705773,177357.00
09/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411704905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411705773,177358.00
09/26/2014 00:30,2,0.000,ALERT,212.83,297.26,60.022,1411705804,"274151322000083","019011112586793",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,268496.9,268496.9,506,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411705839,177359.00
09/26/2014 00:30,2,0.000,ALERT,213.29,296.66,60.028,1411705804,"274151322000076","019011112586793",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,281137.9,281137.9,506,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411705841,177360.00
09/26/2014 00:30,2,0.000,ALERT,213.06,296.36,60.022,1411705804,"274151322000094","019011112586793",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,202620.5,202620.5,510,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411705843,177361.00
09/26/2014 00:30,2,0.000,ALERT,212.83,296.96,60.022,1411705804,"274151322000052","019011112586793",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,269787.5,269787.5,507,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411705845,177362.00
09/26/2014 00:30,2,0.000,ALERT,213.06,296.66,60.022,1411705804,"274151322000085","019011112586793",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,268972.6,268972.6,510,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411705847,177363.00
09/26/2014 00:30,2,0.000,ALERT,212.83,295.76,60.028,1411705804,"274151322000087","019011112586793",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,255617.5,255617.5,507,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411705848,177364.00
09/26/2014 00:30,2,0.000,ALERT,212.61,296.36,60.022,1411705804,"274151322000088","019011112586793",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,261311.1,261311.1,506,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411705850,177365.00
09/26/2014 00:30,2,0.000,ALERT,212.83,297.57,60.038,1411705804,"274151322000095","019011112586793",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,278674.6,278674.6,508,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411705852,177366.00
09/26/2014 00:30,2,0.000,ALERT,213.51,296.06,60.028,1411705804,"274151322000068","019011112586793",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,200856.3,200856.3,511,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411705854,177367.00
09/26/2014 00:30,2,0.000,ALERT,212.83,296.66,60.028,1411705804,"274151322000054","019011112586793",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,266433.8,266433.8,507,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411705856,177368.00
09/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411705804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411706673,177369.00
09/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411705804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411706673,177370.00
09/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411705804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411706673,177371.00
09/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411705804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411706673,177372.00
09/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411705804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411706673,177373.00
09/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411705804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411706673,177374.00
09/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411705804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411706673,177375.00
09/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411705804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411706673,177376.00
09/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411705804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411706673,177377.00
09/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411705804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411706673,177378.00
09/26/2014 00:45,2,0.000,ALERT,213.06,296.96,59.990,1411706704,"274151322000083","019011112586793",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,268496.9,268496.9,508,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411706739,177379.00
09/26/2014 00:45,2,0.000,ALERT,213.51,296.36,59.996,1411706704,"274151322000076","019011112586793",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,281137.9,281137.9,508,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411706741,177380.00
09/26/2014 00:45,2,0.000,ALERT,213.06,295.76,59.964,1411706704,"274151322000094","019011112586793",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,202620.5,202620.5,512,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411706743,177381.00
09/26/2014 00:45,2,0.000,ALERT,212.61,296.36,59.959,1411706704,"274151322000052","019011112586793",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,269787.5,269787.5,509,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411706745,177382.00
09/26/2014 00:45,2,0.000,ALERT,213.06,296.36,59.990,1411706704,"274151322000085","019011112586793",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,268972.6,268972.6,512,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411706747,177383.00
09/26/2014 00:45,2,0.000,ALERT,213.06,296.06,59.996,1411706704,"274151322000087","019011112586793",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,255617.5,255617.5,509,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411706749,177384.00
09/26/2014 00:45,2,0.000,ALERT,212.61,296.06,59.990,1411706704,"274151322000088","019011112586793",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,261311.1,261311.1,508,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411706750,177385.00
09/26/2014 00:45,2,0.000,ALERT,212.83,297.57,60.001,1411706704,"274151322000095","019011112586793",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,278674.6,278674.6,510,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411706752,177386.00
09/26/2014 00:45,2,0.000,ALERT,213.74,295.76,59.964,1411706704,"274151322000068","019011112586793",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,200856.3,200856.3,513,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411706754,177387.00
09/26/2014 00:45,2,0.000,ALERT,212.83,296.36,59.990,1411706704,"274151322000054","019011112586793",0.00,17.00,0,294.26,299.37,0.0,0.0,0.000,266433.8,266433.8,509,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411706756,177388.00
09/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411706704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411707574,177389.00
09/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411706704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411707574,177390.00
09/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411706704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411707574,177391.00
09/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411706704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411707574,177392.00
09/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411706704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411707574,177393.00
09/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411706704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411707574,177394.00
09/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411706704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411707574,177395.00
09/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411706704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411707574,177396.00
09/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411706704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411707574,177397.00
09/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411706704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411707574,177398.00
09/26/2014 01:00,2,0.000,ALERT,213.29,297.26,60.022,1411707604,"274151322000083","019011112586793",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,268496.9,268496.9,510,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411707639,177399.00
09/26/2014 01:00,2,0.000,ALERT,213.96,296.66,60.049,1411707604,"274151322000076","019011112586793",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,281137.9,281137.9,510,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411707641,177400.00
09/26/2014 01:00,2,0.000,ALERT,213.06,296.36,60.022,1411707604,"274151322000094","019011112586793",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,202620.5,202620.5,514,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411707642,177401.00
09/26/2014 01:00,2,0.000,ALERT,213.06,297.57,60.059,1411707604,"274151322000052","019011112586793",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,269787.5,269787.5,511,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411707644,177402.00
09/26/2014 01:00,2,0.000,ALERT,213.29,296.66,60.022,1411707604,"274151322000085","019011112586793",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,268972.6,268972.6,514,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411707646,177403.00
09/26/2014 01:00,2,0.000,ALERT,213.29,296.36,60.017,1411707604,"274151322000087","019011112586793",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,255617.5,255617.5,511,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411707648,177404.00
09/26/2014 01:00,2,0.000,ALERT,212.61,296.96,60.022,1411707604,"274151322000088","019011112586793",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,261311.1,261311.1,510,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411707650,177405.00
09/26/2014 01:00,2,0.000,ALERT,213.29,297.87,60.022,1411707604,"274151322000095","019011112586793",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,278674.6,278674.6,512,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411707652,177406.00
09/26/2014 01:00,2,0.000,ALERT,213.74,296.36,60.012,1411707604,"274151322000068","019011112586793",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,200856.3,200856.3,515,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411707654,177407.00
09/26/2014 01:00,2,0.000,ALERT,213.06,297.57,60.022,1411707604,"274151322000054","019011112586793",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,266433.8,266433.8,511,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411707656,177408.00
09/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411707604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411708472,177409.00
09/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411707604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411708472,177410.00
09/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411707604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411708472,177411.00
09/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411707604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411708472,177412.00
09/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411707604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411708472,177413.00
09/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411707604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411708472,177414.00
09/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411707604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411708472,177415.00
09/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411707604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411708472,177416.00
09/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411707604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411708472,177417.00
09/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411707604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411708472,177418.00
09/26/2014 01:15,2,0.000,ALERT,213.29,297.57,60.012,1411708504,"274151322000083","019011112586793",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,268496.9,268496.9,512,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411708539,177419.00
09/26/2014 01:15,2,0.000,ALERT,213.74,296.36,60.006,1411708504,"274151322000076","019011112586793",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,281137.9,281137.9,512,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411708541,177420.00
09/26/2014 01:15,2,0.000,ALERT,213.29,296.06,59.985,1411708504,"274151322000094","019011112586793",0.00,16.30,0,294.26,298.47,0.0,0.0,0.000,202620.5,202620.5,516,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411708542,177421.00
09/26/2014 01:15,2,0.000,ALERT,212.83,297.57,59.996,1411708504,"274151322000052","019011112586793",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,269787.5,269787.5,513,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411708544,177422.00
09/26/2014 01:15,2,0.000,ALERT,213.29,296.66,60.012,1411708504,"274151322000085","019011112586793",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,268972.6,268972.6,516,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411708546,177423.00
09/26/2014 01:15,2,0.000,ALERT,213.06,296.36,59.985,1411708504,"274151322000087","019011112586793",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,255617.5,255617.5,513,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411708548,177424.00
09/26/2014 01:15,2,0.000,ALERT,212.83,296.96,60.006,1411708504,"274151322000088","019011112586793",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,261311.1,261311.1,512,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411708550,177425.00
09/26/2014 01:15,2,0.000,ALERT,213.06,297.87,60.006,1411708504,"274151322000095","019011112586793",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,278674.6,278674.6,514,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411708552,177426.00
09/26/2014 01:15,2,0.000,ALERT,213.96,296.06,60.001,1411708504,"274151322000068","019011112586793",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,200856.3,200856.3,517,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411708554,177427.00
09/26/2014 01:15,2,0.000,ALERT,213.06,297.26,59.980,1411708504,"274151322000054","019011112586793",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,266433.8,266433.8,513,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411708556,177428.00
09/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411708504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411709374,177429.00
09/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411708504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411709374,177430.00
09/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411708504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411709374,177431.00
09/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411708504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411709374,177432.00
09/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411708504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411709374,177433.00
09/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411708504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411709374,177434.00
09/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411708504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411709374,177435.00
09/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411708504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411709374,177436.00
09/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411708504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411709374,177437.00
09/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411708504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411709374,177438.00
09/26/2014 01:30,2,0.000,ALERT,213.51,298.47,60.017,1411709404,"274151322000083","019011112586793",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,268496.9,268496.9,514,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411709439,177439.00
09/26/2014 01:30,2,0.000,ALERT,214.19,297.57,60.017,1411709404,"274151322000076","019011112586793",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,281137.9,281137.9,514,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411709441,177440.00
09/26/2014 01:30,2,0.000,ALERT,213.51,296.96,60.028,1411709404,"274151322000094","019011112586793",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,202620.5,202620.5,518,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411709443,177441.00
09/26/2014 01:30,2,0.000,ALERT,213.29,298.17,60.017,1411709404,"274151322000052","019011112586793",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,269787.5,269787.5,515,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411709445,177442.00
09/26/2014 01:30,2,0.000,ALERT,213.74,297.57,60.033,1411709404,"274151322000085","019011112586793",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,268972.6,268972.6,518,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411709447,177443.00
09/26/2014 01:30,2,0.000,ALERT,213.51,297.57,60.012,1411709404,"274151322000087","019011112586793",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,255617.5,255617.5,515,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411709449,177444.00
09/26/2014 01:30,2,0.000,ALERT,213.29,297.87,59.996,1411709404,"274151322000088","019011112586793",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,261311.1,261311.1,514,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411709450,177445.00
09/26/2014 01:30,2,0.000,ALERT,213.74,298.77,60.017,1411709404,"274151322000095","019011112586793",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,278674.6,278674.6,516,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411709452,177446.00
09/26/2014 01:30,2,0.000,ALERT,214.41,297.26,60.017,1411709404,"274151322000068","019011112586793",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,200856.3,200856.3,519,0,0,0,L,1151911521,1,120.88,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411709454,177447.00
09/26/2014 01:30,2,0.000,ALERT,213.51,298.47,60.017,1411709404,"274151322000054","019011112586793",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,266433.8,266433.8,515,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411709456,177448.00
09/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411709404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411710274,177449.00
09/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411709404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411710274,177450.00
09/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411709404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411710274,177451.00
09/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411709404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411710274,177452.00
09/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411709404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411710274,177453.00
09/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411709404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411710274,177454.00
09/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411709404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411710274,177455.00
09/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411709404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411710274,177456.00
09/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411709404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411710274,177457.00
09/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411709404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411710274,177458.00
09/26/2014 01:45,2,0.000,ALERT,213.06,297.57,60.038,1411710303,"274151322000083","019011112586793",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,268496.9,268496.9,516,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411710339,177459.00
09/26/2014 01:45,2,0.000,ALERT,213.51,296.96,60.022,1411710303,"274151322000076","019011112586793",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,281137.9,281137.9,516,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411710340,177460.00
09/26/2014 01:45,2,0.000,ALERT,213.06,296.36,60.038,1411710303,"274151322000094","019011112586793",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,202620.5,202620.5,520,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411710342,177461.00
09/26/2014 01:45,2,0.000,ALERT,212.83,296.66,60.038,1411710303,"274151322000052","019011112586793",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,269787.5,269787.5,517,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411710344,177462.00
09/26/2014 01:45,2,0.000,ALERT,213.29,296.96,60.038,1411710303,"274151322000085","019011112586793",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,268972.6,268972.6,520,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411710346,177463.00
09/26/2014 01:45,2,0.000,ALERT,213.06,296.96,60.049,1411710303,"274151322000087","019011112586793",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,255617.5,255617.5,517,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411710348,177464.00
09/26/2014 01:45,2,0.000,ALERT,212.61,297.26,60.038,1411710303,"274151322000088","019011112586793",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,261311.1,261311.1,516,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411710350,177465.00
09/26/2014 01:45,2,0.000,ALERT,213.06,298.17,60.038,1411710303,"274151322000095","019011112586793",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,278674.6,278674.6,518,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411710352,177466.00
09/26/2014 01:45,2,0.000,ALERT,213.74,296.36,60.038,1411710303,"274151322000068","019011112586793",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,200856.3,200856.3,521,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411710353,177467.00
09/26/2014 01:45,2,0.000,ALERT,212.83,297.57,60.033,1411710303,"274151322000054","019011112586793",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,266433.8,266433.8,517,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411710355,177468.00
09/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411710303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411711175,177469.00
09/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411710303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411711175,177470.00
09/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411710303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411711175,177471.00
09/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411710303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411711175,177472.00
09/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411710303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411711175,177473.00
09/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411710303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411711175,177474.00
