ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411710303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411711175,177475.00
09/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411710303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411711175,177476.00
09/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411710303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411711175,177477.00
09/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411710303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411711175,177478.00
09/26/2014 02:00,2,0.000,ALERT,213.06,297.26,60.001,1411711204,"274151322000083","019011112586793",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,268496.9,268496.9,518,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411711239,177479.00
09/26/2014 02:00,2,0.000,ALERT,213.51,296.36,59.964,1411711204,"274151322000076","019011112586793",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,281137.9,281137.9,518,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411711241,177480.00
09/26/2014 02:00,2,0.000,ALERT,213.06,296.06,60.001,1411711204,"274151322000094","019011112586793",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,202620.5,202620.5,522,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411711243,177481.00
09/26/2014 02:00,2,0.000,ALERT,212.61,296.96,59.975,1411711204,"274151322000052","019011112586793",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,269787.5,269787.5,519,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411711245,177482.00
09/26/2014 02:00,2,0.000,ALERT,213.06,296.36,59.985,1411711204,"274151322000085","019011112586793",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,268972.6,268972.6,522,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411711247,177483.00
09/26/2014 02:00,2,0.000,ALERT,212.83,296.36,60.006,1411711204,"274151322000087","019011112586793",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,255617.5,255617.5,519,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411711249,177484.00
09/26/2014 02:00,2,0.000,ALERT,212.61,296.66,60.001,1411711204,"274151322000088","019011112586793",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,261311.1,261311.1,518,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411711251,177485.00
09/26/2014 02:00,2,0.000,ALERT,212.83,297.57,60.001,1411711204,"274151322000095","019011112586793",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,278674.6,278674.6,520,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411711252,177486.00
09/26/2014 02:00,2,0.000,ALERT,213.51,296.06,60.001,1411711204,"274151322000068","019011112586793",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,200856.3,200856.3,523,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411711254,177487.00
09/26/2014 02:00,2,0.000,ALERT,212.61,297.26,59.985,1411711204,"274151322000054","019011112586793",0.00,17.80,0,294.56,299.37,0.0,0.0,0.000,266433.8,266433.8,519,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411711256,177488.00
09/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411711204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712074,177489.00
09/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411711204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712074,177490.00
09/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411711204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712074,177491.00
09/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411711204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712074,177492.00
09/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411711204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712074,177493.00
09/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411711204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712074,177494.00
09/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411711204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712074,177495.00
09/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411711204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712074,177496.00
09/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411711204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712074,177497.00
09/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411711204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712074,177498.00
09/26/2014 02:15,2,0.000,ALERT,212.83,296.36,60.022,1411712104,"274151322000083","019011112586793",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,268496.9,268496.9,520,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411712138,177499.00
09/26/2014 02:15,2,0.000,ALERT,213.29,296.36,60.022,1411712104,"274151322000076","019011112586793",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,281137.9,281137.9,520,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411712140,177500.00
09/26/2014 02:15,2,0.000,ALERT,212.83,296.06,60.022,1411712104,"274151322000094","019011112586793",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,202620.5,202620.5,524,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411712142,177501.00
09/26/2014 02:15,2,0.000,ALERT,212.61,295.76,60.022,1411712104,"274151322000052","019011112586793",0.00,17.80,0,294.26,298.77,0.0,0.0,0.000,269787.5,269787.5,521,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411712144,177502.00
09/26/2014 02:15,2,0.000,ALERT,213.06,296.36,60.006,1411712104,"274151322000085","019011112586793",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,268972.6,268972.6,524,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411712146,177503.00
09/26/2014 02:15,2,0.000,ALERT,213.06,295.46,60.028,1411712104,"274151322000087","019011112586793",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,255617.5,255617.5,521,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411712147,177504.00
09/26/2014 02:15,2,0.000,ALERT,212.38,296.06,59.990,1411712104,"274151322000088","019011112586793",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,261311.1,261311.1,520,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411712149,177505.00
09/26/2014 02:15,2,0.000,ALERT,212.83,297.57,60.022,1411712104,"274151322000095","019011112586793",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,278674.6,278674.6,522,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411712151,177506.00
09/26/2014 02:15,2,0.000,ALERT,213.51,295.76,59.996,1411712104,"274151322000068","019011112586793",0.00,18.00,0,293.96,297.57,0.0,0.0,0.000,200856.3,200856.3,525,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411712153,177507.00
09/26/2014 02:15,2,0.000,ALERT,212.61,296.36,60.017,1411712104,"274151322000054","019011112586793",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,266433.8,266433.8,521,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411712155,177508.00
09/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411712104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712972,177509.00
09/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411712104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712972,177510.00
09/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411712104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712972,177511.00
09/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411712104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712972,177512.00
09/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411712104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712972,177513.00
09/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411712104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712972,177514.00
09/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411712104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712972,177515.00
09/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411712104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712972,177516.00
09/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411712104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712972,177517.00
09/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411712104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411712972,177518.00
09/26/2014 02:30,2,0.000,ALERT,212.61,296.36,59.985,1411713004,"274151322000083","019011112586793",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,268496.9,268496.9,522,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713039,177519.00
09/26/2014 02:30,2,0.000,ALERT,213.29,295.46,59.990,1411713004,"274151322000076","019011112586793",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,281137.9,281137.9,522,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713041,177520.00
09/26/2014 02:30,2,0.000,ALERT,212.61,295.46,59.969,1411713004,"274151322000094","019011112586793",0.00,16.70,0,294.26,297.87,0.0,0.0,0.000,202620.5,202620.5,526,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713043,177521.00
09/26/2014 02:30,2,0.000,ALERT,212.38,296.36,59.985,1411713004,"274151322000052","019011112586793",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,269787.5,269787.5,523,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713044,177522.00
09/26/2014 02:30,2,0.000,ALERT,212.61,295.76,59.985,1411713004,"274151322000085","019011112586793",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,268972.6,268972.6,526,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713046,177523.00
09/26/2014 02:30,2,0.000,ALERT,212.61,295.16,59.996,1411713004,"274151322000087","019011112586793",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,255617.5,255617.5,523,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713048,177524.00
09/26/2014 02:30,2,0.000,ALERT,212.38,296.06,59.985,1411713004,"274151322000088","019011112586793",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,261311.1,261311.1,522,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713050,177525.00
09/26/2014 02:30,2,0.000,ALERT,212.61,296.96,59.964,1411713004,"274151322000095","019011112586793",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,278674.6,278674.6,524,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713052,177526.00
09/26/2014 02:30,2,0.000,ALERT,213.29,295.16,59.985,1411713004,"274151322000068","019011112586793",0.00,17.80,0,293.96,297.57,0.0,0.0,0.000,200856.3,200856.3,527,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411713054,177527.00
09/26/2014 02:30,2,0.000,ALERT,212.38,296.36,59.996,1411713004,"274151322000054","019011112586793",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,266433.8,266433.8,523,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713056,177528.00
09/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411713004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411713873,177529.00
09/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411713004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411713873,177530.00
09/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411713004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411713873,177531.00
09/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411713004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411713873,177532.00
09/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411713004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411713873,177533.00
09/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411713004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411713873,177534.00
09/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411713004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411713873,177535.00
09/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411713004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411713873,177536.00
09/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411713004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411713873,177537.00
09/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411713004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411713873,177538.00
09/26/2014 02:45,2,0.000,ALERT,212.83,296.66,60.022,1411713904,"274151322000083","019011112586793",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,268496.9,268496.9,524,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713939,177539.00
09/26/2014 02:45,2,0.000,ALERT,213.51,296.06,60.017,1411713904,"274151322000076","019011112586793",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,281137.9,281137.9,524,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713941,177540.00
09/26/2014 02:45,2,0.000,ALERT,212.83,295.76,60.022,1411713904,"274151322000094","019011112586793",0.00,16.30,0,293.96,297.57,0.0,0.0,0.000,202620.5,202620.5,528,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411713942,177541.00
09/26/2014 02:45,2,0.000,ALERT,212.61,296.66,60.028,1411713904,"274151322000052","019011112586793",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,269787.5,269787.5,525,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713944,177542.00
09/26/2014 02:45,2,0.000,ALERT,212.83,296.06,60.022,1411713904,"274151322000085","019011112586793",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,268972.6,268972.6,528,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713946,177543.00
09/26/2014 02:45,2,0.000,ALERT,212.83,295.16,60.017,1411713904,"274151322000087","019011112586793",0.00,17.30,0,293.66,297.57,0.0,0.0,0.000,255617.5,255617.5,525,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713948,177544.00
09/26/2014 02:45,2,0.000,ALERT,212.61,296.36,60.017,1411713904,"274151322000088","019011112586793",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,261311.1,261311.1,524,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713950,177545.00
09/26/2014 02:45,2,0.000,ALERT,212.83,297.26,60.022,1411713904,"274151322000095","019011112586793",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,278674.6,278674.6,526,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713952,177546.00
09/26/2014 02:45,2,0.000,ALERT,213.51,295.46,60.022,1411713904,"274151322000068","019011112586793",0.00,17.50,0,293.66,297.26,0.0,0.0,0.000,200856.3,200856.3,529,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411713954,177547.00
09/26/2014 02:45,2,0.000,ALERT,212.83,296.96,60.017,1411713904,"274151322000054","019011112586793",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,266433.8,266433.8,525,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411713956,177548.00
09/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411713904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411714773,177549.00
09/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411713904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411714773,177550.00
09/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411713904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411714773,177551.00
09/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411713904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411714773,177552.00
09/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411713904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411714773,177553.00
09/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411713904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411714773,177554.00
09/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411713904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411714773,177555.00
09/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411713904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411714773,177556.00
09/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411713904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411714773,177557.00
09/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411713904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411714773,177558.00
09/26/2014 03:00,2,0.000,ALERT,212.83,296.96,60.033,1411714804,"274151322000083","019011112586793",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,268496.9,268496.9,526,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411714839,177559.00
09/26/2014 03:00,2,0.000,ALERT,213.29,296.66,60.038,1411714804,"274151322000076","019011112586793",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,281137.9,281137.9,526,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411714841,177560.00
09/26/2014 03:00,2,0.000,ALERT,212.83,296.36,60.038,1411714804,"274151322000094","019011112586793",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,202620.5,202620.5,530,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411714843,177561.00
09/26/2014 03:00,2,0.000,ALERT,212.38,296.36,60.038,1411714804,"274151322000052","019011112586793",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,269787.5,269787.5,527,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411714845,177562.00
09/26/2014 03:00,2,0.000,ALERT,213.06,296.66,60.028,1411714804,"274151322000085","019011112586793",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,268972.6,268972.6,530,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411714847,177563.00
09/26/2014 03:00,2,0.000,ALERT,212.83,296.06,60.033,1411714804,"274151322000087","019011112586793",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,255617.5,255617.5,527,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411714849,177564.00
09/26/2014 03:00,2,0.000,ALERT,212.61,296.36,60.049,1411714804,"274151322000088","019011112586793",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,261311.1,261311.1,526,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411714850,177565.00
09/26/2014 03:00,2,0.000,ALERT,212.61,297.57,60.033,1411714804,"274151322000095","019011112586793",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,278674.6,278674.6,528,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411714852,177566.00
09/26/2014 03:00,2,0.000,ALERT,213.29,296.06,60.038,1411714804,"274151322000068","019011112586793",0.00,17.50,0,294.26,297.57,0.0,0.0,0.000,200856.3,200856.3,531,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411714854,177567.00
09/26/2014 03:00,2,0.000,ALERT,212.61,296.66,60.033,1411714804,"274151322000054","019011112586793",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,266433.8,266433.8,527,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411714856,177568.00
09/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411714804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411715674,177569.00
09/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411714804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411715674,177570.00
09/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411714804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411715674,177571.00
09/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411714804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411715674,177572.00
09/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411714804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411715674,177573.00
09/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411714804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411715674,177574.00
09/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411714804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411715674,177575.00
09/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411714804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411715674,177576.00
09/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411714804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411715674,177577.00
09/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411714804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411715674,177578.00
09/26/2014 03:15,2,0.000,ALERT,212.38,296.06,60.006,1411715704,"274151322000083","019011112586793",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,268496.9,268496.9,528,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411715740,177579.00
09/26/2014 03:15,2,0.000,ALERT,212.83,296.06,60.001,1411715704,"274151322000076","019011112586793",0.00,16.30,0,294.56,299.07,0.0,0.0,0.000,281137.9,281137.9,528,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411715741,177580.00
09/26/2014 03:15,2,0.000,ALERT,212.38,295.76,59.990,1411715704,"274151322000094","019011112586793",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,202620.5,202620.5,532,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411715743,177581.00
09/26/2014 03:15,2,0.000,ALERT,212.38,295.46,60.006,1411715704,"274151322000052","019011112586793",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,269787.5,269787.5,529,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411715745,177582.00
09/26/2014 03:15,2,0.000,ALERT,212.61,296.06,60.006,1411715704,"274151322000085","019011112586793",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,268972.6,268972.6,532,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411715747,177583.00
09/26/2014 03:15,2,0.000,ALERT,212.61,294.86,60.001,1411715704,"274151322000087","019011112586793",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,255617.5,255617.5,529,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411715749,177584.00
09/26/2014 03:15,2,0.000,ALERT,211.93,295.76,59.996,1411715704,"274151322000088","019011112586793",0.00,16.70,0,294.26,298.47,0.0,0.0,0.000,261311.1,261311.1,528,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411715751,177585.00
09/26/2014 03:15,2,0.000,ALERT,212.61,296.96,60.006,1411715704,"274151322000095","019011112586793",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,278674.6,278674.6,530,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411715753,177586.00
09/26/2014 03:15,2,0.000,ALERT,213.06,295.16,60.006,1411715704,"274151322000068","019011112586793",0.00,17.30,0,293.96,297.87,0.0,0.0,0.000,200856.3,200856.3,533,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411715755,177587.00
09/26/2014 03:15,2,0.000,ALERT,212.38,295.76,60.006,1411715704,"274151322000054","019011112586793",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,266433.8,266433.8,529,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411715756,177588.00
09/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411715704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411716575,177589.00
09/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411715704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411716575,177590.00
09/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411715704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411716575,177591.00
09/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411715704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411716575,177592.00
09/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411715704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411716575,177593.00
09/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411715704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411716575,177594.00
09/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411715704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411716575,177595.00
09/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411715704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411716575,177596.00
09/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411715704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411716575,177597.00
09/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411715704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411716575,177598.00
09/26/2014 03:30,2,0.000,ALERT,213.29,297.87,60.001,1411716604,"274151322000083","019011112586793",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,268496.9,268496.9,530,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411716639,177599.00
09/26/2014 03:30,2,0.000,ALERT,213.74,296.96,60.006,1411716604,"274151322000076","019011112586793",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,281137.9,281137.9,530,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411716641,177600.00
09/26/2014 03:30,2,0.000,ALERT,213.06,296.66,59.990,1411716604,"274151322000094","019011112586793",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,202620.5,202620.5,534,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411716643,177601.00
09/26/2014 03:30,2,0.000,ALERT,212.83,297.57,60.001,1411716604,"274151322000052","019011112586793",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,269787.5,269787.5,531,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411716645,177602.00
09/26/2014 03:30,2,0.000,ALERT,213.29,296.96,60.001,1411716604,"274151322000085","019011112586793",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,268972.6,268972.6,534,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411716647,177603.00
09/26/2014 03:30,2,0.000,ALERT,213.06,296.96,59.996,1411716604,"274151322000087","019011112586793",0.00,16.30,0,293.36,297.87,0.0,0.0,0.000,255617.5,255617.5,531,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411716649,177604.00
09/26/2014 03:30,2,0.000,ALERT,212.83,297.26,60.006,1411716604,"274151322000088","019011112586793",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,261311.1,261311.1,530,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411716650,177605.00
09/26/2014 03:30,2,0.000,ALERT,213.06,298.17,60.001,1411716604,"274151322000095","019011112586793",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,278674.6,278674.6,532,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411716652,177606.00
09/26/2014 03:30,2,0.000,ALERT,213.96,296.66,60.006,1411716604,"274151322000068","019011112586793",0.00,17.00,0,293.06,297.57,0.0,0.0,0.000,200856.3,200856.3,535,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411716654,177607.00
09/26/2014 03:30,2,0.000,ALERT,213.06,297.87,59.996,1411716604,"274151322000054","019011112586793",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,266433.8,266433.8,531,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411716656,177608.00
09/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411716604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411717473,177609.00
09/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411716604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411717473,177610.00
09/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411716604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411717473,177611.00
09/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411716604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411717473,177612.00
09/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411716604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411717473,177613.00
09/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411716604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411717473,177614.00
09/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411716604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411717473,177615.00
09/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411716604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411717473,177616.00
09/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411716604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411717473,177617.00
09/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411716604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411717473,177618.00
09/26/2014 03:45,2,0.000,ALERT,213.74,297.57,60.028,1411717504,"274151322000083","019011112586793",0.00,15.50,0,294.86,302.37,0.0,0.0,0.000,268496.9,268496.9,532,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411717539,177619.00
09/26/2014 03:45,2,0.000,ALERT,214.19,297.26,60.033,1411717504,"274151322000076","019011112586793",0.00,16.00,0,294.56,302.37,0.0,0.0,0.000,281137.9,281137.9,532,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411717541,177620.00
09/26/2014 03:45,2,0.000,ALERT,213.74,296.96,60.028,1411717504,"274151322000094","019011112586793",0.00,15.50,0,294.56,301.47,0.0,0.0,0.000,202620.5,202620.5,536,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411717543,177621.00
09/26/2014 03:45,2,0.000,ALERT,213.51,297.57,60.028,1411717504,"274151322000052","019011112586793",0.00,16.00,0,294.56,302.37,0.0,0.0,0.000,269787.5,269787.5,533,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411717545,177622.00
09/26/2014 03:45,2,0.000,ALERT,213.74,297.26,60.033,1411717504,"274151322000085","019011112586793",0.00,15.50,0,294.86,302.37,0.0,0.0,0.000,268972.6,268972.6,536,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411717547,177623.00
09/26/2014 03:45,2,0.000,ALERT,213.51,296.66,60.033,1411717504,"274151322000087","019011112586793",0.00,16.00,0,293.96,301.47,0.0,0.0,0.000,255617.5,255617.5,533,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411717549,177624.00
09/26/2014 03:45,2,0.000,ALERT,213.06,297.26,60.022,1411717504,"274151322000088","019011112586793",0.00,16.00,0,294.56,302.07,0.0,0.0,0.000,261311.1,261311.1,532,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411717551,177625.00
09/26/2014 03:45,2,0.000,ALERT,213.29,298.17,60.033,1411717504,"274151322000095","019011112586793",0.00,15.30,0,295.76,302.98,0.0,0.0,0.000,278674.6,278674.6,534,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411717552,177626.00
09/26/2014 03:45,2,0.000,ALERT,214.19,296.66,60.033,1411717504,"274151322000068","019011112586793",0.00,16.70,0,294.26,301.17,0.0,0.0,0.000,200856.3,200856.3,537,0,0,0,L,1151911521,1,120.88,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411717554,177627.00
09/26/2014 03:45,2,0.000,ALERT,213.29,297.57,60.033,1411717504,"274151322000054","019011112586793",0.00,16.30,0,294.56,302.37,0.0,0.0,0.000,266433.8,266433.8,533,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411717556,177628.00
09/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411717504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411718373,177629.00
09/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411717504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411718373,177630.00
