ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411717504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411718373,177631.00
09/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411717504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411718373,177632.00
09/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411717504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411718373,177633.00
09/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411717504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411718373,177634.00
09/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411717504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411718373,177635.00
09/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411717504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411718373,177636.00
09/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411717504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411718373,177637.00
09/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411717504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411718373,177638.00
09/26/2014 04:00,2,0.000,ALERT,213.29,296.96,60.049,1411718404,"274151322000083","019011112586793",0.00,15.30,0,283.44,299.37,0.0,0.0,0.000,268496.9,268496.9,534,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411718438,177639.00
09/26/2014 04:00,2,0.000,ALERT,213.74,296.36,60.059,1411718404,"274151322000076","019011112586793",0.00,15.80,0,282.84,299.67,0.0,0.0,0.000,281137.9,281137.9,534,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411718440,177640.00
09/26/2014 04:00,2,0.000,ALERT,213.29,296.06,60.043,1411718404,"274151322000094","019011112586793",0.00,15.30,0,282.84,298.47,0.0,0.0,0.000,202620.5,202620.5,538,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411718442,177641.00
09/26/2014 04:00,2,0.000,ALERT,212.83,296.96,60.038,1411718404,"274151322000052","019011112586793",0.00,15.80,0,282.84,299.37,0.0,0.0,0.000,269787.5,269787.5,535,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411718444,177642.00
09/26/2014 04:00,2,0.000,ALERT,213.29,296.66,60.043,1411718404,"274151322000085","019011112586793",0.00,15.30,0,283.14,299.37,0.0,0.0,0.000,268972.6,268972.6,538,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411718446,177643.00
09/26/2014 04:00,2,0.000,ALERT,213.29,296.36,60.028,1411718404,"274151322000087","019011112586793",0.00,16.00,0,282.54,298.17,0.0,0.0,0.000,255617.5,255617.5,535,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411718448,177644.00
09/26/2014 04:00,2,0.000,ALERT,212.83,296.66,60.065,1411718404,"274151322000088","019011112586793",0.00,15.80,0,283.14,299.07,0.0,0.0,0.000,261311.1,261311.1,534,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411718450,177645.00
09/26/2014 04:00,2,0.000,ALERT,212.83,297.57,60.038,1411718404,"274151322000095","019011112586793",0.00,15.00,0,284.34,299.97,0.0,0.0,0.000,278674.6,278674.6,536,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411718452,177646.00
09/26/2014 04:00,2,0.000,ALERT,213.74,296.06,60.038,1411718404,"274151322000068","019011112586793",0.00,16.30,0,282.54,298.17,0.0,0.0,0.000,200856.3,200856.3,539,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411718453,177647.00
09/26/2014 04:00,2,0.000,ALERT,212.83,296.96,60.049,1411718404,"274151322000054","019011112586793",0.00,16.00,0,283.14,299.67,0.0,0.0,0.000,266433.8,266433.8,535,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411718455,177648.00
09/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411718404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411719274,177649.00
09/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411718404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411719274,177650.00
09/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411718404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411719274,177651.00
09/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411718404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411719274,177652.00
09/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411718404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411719274,177653.00
09/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411718404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411719274,177654.00
09/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411718404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411719274,177655.00
09/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411718404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411719274,177656.00
09/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411718404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411719274,177657.00
09/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411718404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411719274,177658.00
09/26/2014 04:15,2,0.000,ALERT,213.06,297.57,60.022,1411719304,"274151322000083","019011112586793",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,268496.9,268496.9,536,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411719340,177659.00
09/26/2014 04:15,2,0.000,ALERT,213.51,296.96,60.017,1411719304,"274151322000076","019011112586793",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,281137.9,281137.9,536,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411719341,177660.00
09/26/2014 04:15,2,0.000,ALERT,213.06,296.36,60.022,1411719304,"274151322000094","019011112586793",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,202620.5,202620.5,540,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411719343,177661.00
09/26/2014 04:15,2,0.000,ALERT,212.83,296.96,60.059,1411719304,"274151322000052","019011112586793",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,269787.5,269787.5,537,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411719345,177662.00
09/26/2014 04:15,2,0.000,ALERT,213.29,296.96,60.028,1411719304,"274151322000085","019011112586793",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,268972.6,268972.6,540,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411719347,177663.00
09/26/2014 04:15,2,0.000,ALERT,213.06,296.36,60.022,1411719304,"274151322000087","019011112586793",0.00,15.80,0,293.96,297.87,0.0,0.0,0.000,255617.5,255617.5,537,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411719349,177664.00
09/26/2014 04:15,2,0.000,ALERT,212.83,296.96,60.028,1411719304,"274151322000088","019011112586793",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,261311.1,261311.1,536,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411719351,177665.00
09/26/2014 04:15,2,0.000,ALERT,212.83,297.87,60.028,1411719304,"274151322000095","019011112586793",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,278674.6,278674.6,538,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411719353,177666.00
09/26/2014 04:15,2,0.000,ALERT,213.51,296.36,60.022,1411719304,"274151322000068","019011112586793",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,200856.3,200856.3,541,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411719354,177667.00
09/26/2014 04:15,2,0.000,ALERT,212.83,297.57,60.022,1411719304,"274151322000054","019011112586793",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,266433.8,266433.8,537,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411719356,177668.00
09/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411719304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411720174,177669.00
09/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411719304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411720174,177670.00
09/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411719304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411720174,177671.00
09/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411719304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411720174,177672.00
09/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411719304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411720174,177673.00
09/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411719304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411720174,177674.00
09/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411719304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411720174,177675.00
09/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411719304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411720174,177676.00
09/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411719304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411720174,177677.00
09/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411719304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411720174,177678.00
09/26/2014 04:30,2,0.000,ALERT,212.83,297.26,60.017,1411720206,"274151322000083","019011112586793",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,268496.9,268496.9,538,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411720241,177679.00
09/26/2014 04:30,2,0.000,ALERT,213.29,296.36,60.017,1411720206,"274151322000076","019011112586793",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,281137.9,281137.9,538,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411720242,177680.00
09/26/2014 04:30,2,0.000,ALERT,212.83,296.06,60.022,1411720206,"274151322000094","019011112586793",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,202620.5,202620.5,542,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411720244,177681.00
09/26/2014 04:30,2,0.000,ALERT,212.38,296.96,60.038,1411720206,"274151322000052","019011112586793",0.00,15.50,0,293.96,298.77,0.0,0.0,0.000,269787.5,269787.5,539,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411720246,177682.00
09/26/2014 04:30,2,0.000,ALERT,213.06,296.36,60.012,1411720206,"274151322000085","019011112586793",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,268972.6,268972.6,542,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411720248,177683.00
09/26/2014 04:30,2,0.000,ALERT,212.83,296.06,60.022,1411720206,"274151322000087","019011112586793",0.00,15.50,0,293.36,297.87,0.0,0.0,0.000,255617.5,255617.5,539,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411720250,177684.00
09/26/2014 04:30,2,0.000,ALERT,212.38,296.66,60.022,1411720206,"274151322000088","019011112586793",0.00,15.50,0,294.26,298.47,0.0,0.0,0.000,261311.1,261311.1,538,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411720252,177685.00
09/26/2014 04:30,2,0.000,ALERT,212.83,297.57,60.022,1411720206,"274151322000095","019011112586793",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,278674.6,278674.6,540,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411720253,177686.00
09/26/2014 04:30,2,0.000,ALERT,213.51,295.76,60.022,1411720206,"274151322000068","019011112586793",0.00,16.00,0,293.66,297.57,0.0,0.0,0.000,200856.3,200856.3,543,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411720255,177687.00
09/26/2014 04:30,2,0.000,ALERT,212.61,296.96,60.001,1411720206,"274151322000054","019011112586793",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,266433.8,266433.8,539,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411720257,177688.00
09/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411720206,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721074,177689.00
09/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411720206,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721074,177690.00
09/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411720206,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721074,177691.00
09/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411720206,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721074,177692.00
09/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411720206,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721074,177693.00
09/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411720206,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721074,177694.00
09/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411720206,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721074,177695.00
09/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411720206,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721074,177696.00
09/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411720206,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721074,177697.00
09/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411720206,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721074,177698.00
09/26/2014 04:45,2,0.000,ALERT,213.06,296.06,60.028,1411721104,"274151322000083","019011112586793",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,268496.9,268496.9,540,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411721139,177699.00
09/26/2014 04:45,2,0.000,ALERT,213.51,296.06,60.022,1411721104,"274151322000076","019011112586793",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,281137.9,281137.9,540,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411721141,177700.00
09/26/2014 04:45,2,0.000,ALERT,212.83,295.46,60.022,1411721104,"274151322000094","019011112586793",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,202620.5,202620.5,544,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411721143,177701.00
09/26/2014 04:45,2,0.000,ALERT,212.61,295.76,60.012,1411721104,"274151322000052","019011112586793",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,269787.5,269787.5,541,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411721145,177702.00
09/26/2014 04:45,2,0.000,ALERT,213.06,296.36,60.043,1411721104,"274151322000085","019011112586793",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,268972.6,268972.6,544,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411721147,177703.00
09/26/2014 04:45,2,0.000,ALERT,213.06,295.16,60.033,1411721104,"274151322000087","019011112586793",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,255617.5,255617.5,541,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411721149,177704.00
09/26/2014 04:45,2,0.000,ALERT,212.38,295.76,60.043,1411721104,"274151322000088","019011112586793",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,261311.1,261311.1,540,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411721151,177705.00
09/26/2014 04:45,2,0.000,ALERT,212.83,296.96,60.022,1411721104,"274151322000095","019011112586793",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,278674.6,278674.6,542,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411721152,177706.00
09/26/2014 04:45,2,0.000,ALERT,213.51,295.46,60.012,1411721104,"274151322000068","019011112586793",0.00,15.80,0,294.26,297.87,0.0,0.0,0.000,200856.3,200856.3,545,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411721154,177707.00
09/26/2014 04:45,2,0.000,ALERT,212.83,296.06,60.028,1411721104,"274151322000054","019011112586793",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,266433.8,266433.8,541,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411721156,177708.00
09/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411721104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721975,177709.00
09/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411721104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721975,177710.00
09/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411721104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721975,177711.00
09/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411721104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721975,177712.00
09/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411721104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721975,177713.00
09/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411721104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721975,177714.00
09/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411721104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721975,177715.00
09/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411721104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721975,177716.00
09/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411721104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721975,177717.00
09/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411721104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411721975,177718.00
09/26/2014 05:00,2,0.000,ALERT,212.38,296.36,59.985,1411722005,"274151322000083","019011112586793",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,268496.9,268496.9,542,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722039,177719.00
09/26/2014 05:00,2,0.000,ALERT,213.06,295.46,60.012,1411722005,"274151322000076","019011112586793",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,281137.9,281137.9,542,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411722041,177720.00
09/26/2014 05:00,2,0.000,ALERT,212.61,295.46,60.006,1411722005,"274151322000094","019011112586793",0.00,14.70,0,293.66,297.26,0.0,0.0,0.000,202620.5,202620.5,546,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722043,177721.00
09/26/2014 05:00,2,0.000,ALERT,212.38,296.66,60.012,1411722005,"274151322000052","019011112586793",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,269787.5,269787.5,543,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722045,177722.00
09/26/2014 05:00,2,0.000,ALERT,212.61,295.76,59.980,1411722005,"274151322000085","019011112586793",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,268972.6,268972.6,546,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722047,177723.00
09/26/2014 05:00,2,0.000,ALERT,212.61,295.76,60.006,1411722005,"274151322000087","019011112586793",0.00,15.50,0,293.06,297.26,0.0,0.0,0.000,255617.5,255617.5,543,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722049,177724.00
09/26/2014 05:00,2,0.000,ALERT,212.16,296.06,60.001,1411722005,"274151322000088","019011112586793",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,261311.1,261311.1,542,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722051,177725.00
09/26/2014 05:00,2,0.000,ALERT,212.38,296.96,60.001,1411722005,"274151322000095","019011112586793",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,278674.6,278674.6,544,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722053,177726.00
09/26/2014 05:00,2,0.000,ALERT,213.06,295.46,60.001,1411722005,"274151322000068","019011112586793",0.00,15.80,0,293.36,296.96,0.0,0.0,0.000,200856.3,200856.3,547,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722054,177727.00
09/26/2014 05:00,2,0.000,ALERT,212.16,296.36,59.996,1411722005,"274151322000054","019011112586793",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,266433.8,266433.8,543,0,0,0,L,1151911521,1,120.20,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722056,177728.00
09/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411722005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411722874,177729.00
09/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411722005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411722874,177730.00
09/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411722005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411722874,177731.00
09/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411722005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411722874,177732.00
09/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411722005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411722874,177733.00
09/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411722005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411722874,177734.00
09/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411722005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411722874,177735.00
09/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411722005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411722874,177736.00
09/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411722005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411722874,177737.00
09/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411722005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411722874,177738.00
09/26/2014 05:15,2,0.000,ALERT,212.38,296.66,59.996,1411722904,"274151322000083","019011112586793",0.00,14.70,0,294.26,297.87,0.0,0.0,0.000,268496.9,268496.9,544,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722940,177739.00
09/26/2014 05:15,2,0.000,ALERT,212.83,295.46,59.996,1411722904,"274151322000076","019011112586793",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,281137.9,281137.9,544,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411722941,177740.00
09/26/2014 05:15,2,0.000,ALERT,212.38,295.16,59.996,1411722904,"274151322000094","019011112586793",0.00,14.70,0,293.66,296.96,0.0,0.0,0.000,202620.5,202620.5,548,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722943,177741.00
09/26/2014 05:15,2,0.000,ALERT,212.16,296.36,60.001,1411722904,"274151322000052","019011112586793",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,269787.5,269787.5,545,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722945,177742.00
09/26/2014 05:15,2,0.000,ALERT,212.38,295.76,59.996,1411722904,"274151322000085","019011112586793",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,268972.6,268972.6,548,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722947,177743.00
09/26/2014 05:15,2,0.000,ALERT,212.38,295.16,59.996,1411722904,"274151322000087","019011112586793",0.00,15.30,0,293.36,296.96,0.0,0.0,0.000,255617.5,255617.5,545,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722949,177744.00
09/26/2014 05:15,2,0.000,ALERT,211.93,296.06,59.996,1411722904,"274151322000088","019011112586793",0.00,15.50,0,293.66,297.26,0.0,0.0,0.000,261311.1,261311.1,544,0,0,0,L,1151911521,1,120.20,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722951,177745.00
09/26/2014 05:15,2,0.000,ALERT,212.16,296.66,59.990,1411722904,"274151322000095","019011112586793",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,278674.6,278674.6,546,0,0,0,L,1151911521,1,120.20,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411722952,177746.00
09/26/2014 05:15,2,0.000,ALERT,213.06,295.16,59.990,1411722904,"274151322000068","019011112586793",0.00,15.80,0,293.36,296.66,0.0,0.0,0.000,200856.3,200856.3,549,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411722954,177747.00
09/26/2014 05:15,2,0.000,ALERT,212.16,296.36,59.996,1411722904,"274151322000054","019011112586793",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,266433.8,266433.8,545,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411722956,177748.00
09/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411722904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411723773,177749.00
09/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411722904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411723773,177750.00
09/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411722904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411723773,177751.00
09/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411722904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411723773,177752.00
09/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411722904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411723773,177753.00
09/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411722904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411723773,177754.00
09/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411722904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411723773,177755.00
09/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411722904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411723773,177756.00
09/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411722904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411723773,177757.00
09/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411722904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411723773,177758.00
09/26/2014 05:30,2,0.000,ALERT,211.93,295.46,60.006,1411723804,"274151322000083","019011112586793",0.00,14.70,0,293.36,297.87,0.0,0.0,0.000,268496.9,268496.9,546,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411723840,177759.00
09/26/2014 05:30,2,0.000,ALERT,212.38,294.56,59.996,1411723804,"274151322000076","019011112586793",0.00,15.30,0,293.06,297.87,0.0,0.0,0.000,281137.9,281137.9,546,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411723842,177760.00
09/26/2014 05:30,2,0.000,ALERT,211.70,294.56,60.001,1411723804,"274151322000094","019011112586793",0.00,14.30,0,292.46,296.96,0.0,0.0,0.000,202620.5,202620.5,550,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411723844,177761.00
09/26/2014 05:30,2,0.000,ALERT,211.70,295.76,60.001,1411723804,"274151322000052","019011112586793",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,269787.5,269787.5,547,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411723846,177762.00
09/26/2014 05:30,2,0.000,ALERT,211.93,294.86,59.996,1411723804,"274151322000085","019011112586793",0.00,14.70,0,293.06,297.57,0.0,0.0,0.000,268972.6,268972.6,550,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411723847,177763.00
09/26/2014 05:30,2,0.000,ALERT,211.93,294.56,60.001,1411723804,"274151322000087","019011112586793",0.00,15.30,0,292.16,296.66,0.0,0.0,0.000,255617.5,255617.5,547,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411723849,177764.00
09/26/2014 05:30,2,0.000,ALERT,211.48,294.86,60.001,1411723804,"274151322000088","019011112586793",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,261311.1,261311.1,546,0,0,0,L,1151911521,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411723851,177765.00
09/26/2014 05:30,2,0.000,ALERT,211.93,295.76,60.006,1411723804,"274151322000095","019011112586793",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,278674.6,278674.6,548,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411723853,177766.00
09/26/2014 05:30,2,0.000,ALERT,212.38,294.56,59.980,1411723804,"274151322000068","019011112586793",0.00,15.80,0,292.16,296.36,0.0,0.0,0.000,200856.3,200856.3,551,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411723855,177767.00
09/26/2014 05:30,2,0.000,ALERT,211.70,295.46,59.996,1411723804,"274151322000054","019011112586793",0.00,15.50,0,292.76,297.87,0.0,0.0,0.000,266433.8,266433.8,547,0,0,0,L,1151911521,1,119.75,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411723857,177768.00
09/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411723804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411724675,177769.00
09/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411723804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411724675,177770.00
09/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411723804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411724675,177771.00
09/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411723804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411724675,177772.00
09/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411723804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411724675,177773.00
09/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411723804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411724675,177774.00
09/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411723804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411724675,177775.00
09/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411723804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411724675,177776.00
09/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411723804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411724675,177777.00
09/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411723804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411724675,177778.00
09/26/2014 05:45,2,0.000,ALERT,212.38,295.46,60.022,1411724704,"274151322000083","019011112586793",0.00,14.70,0,293.06,297.57,0.0,0.0,0.000,268496.9,268496.9,548,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411724739,177779.00
09/26/2014 05:45,2,0.000,ALERT,212.83,295.46,60.022,1411724704,"274151322000076","019011112586793",0.00,15.00,0,292.46,297.26,0.0,0.0,0.000,281137.9,281137.9,548,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411724741,177780.00
09/26/2014 05:45,2,0.000,ALERT,212.38,295.16,60.012,1411724704,"274151322000094","019011112586793",0.00,14.30,0,292.46,296.36,0.0,0.0,0.000,202620.5,202620.5,552,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411724743,177781.00
09/26/2014 05:45,2,0.000,ALERT,211.93,295.16,60.022,1411724704,"274151322000052","019011112586793",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,269787.5,269787.5,549,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411724745,177782.00
09/26/2014 05:45,2,0.000,ALERT,212.38,295.76,60.022,1411724704,"274151322000085","019011112586793",0.00,14.70,0,292.76,296.96,0.0,0.0,0.000,268972.6,268972.6,552,0,0,0,L,1151911521,1,120.20,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411724747,177783.00
09/26/2014 05:45,2,0.000,ALERT,212.38,294.86,60.033,1411724704,"274151322000087","019011112586793",0.00,15.30,0,292.16,296.36,0.0,0.0,0.000,255617.5,255617.5,549,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411724748,177784.00
09/26/2014 05:45,2,0.000,ALERT,211.93,295.46,60.022,1411724704,"274151322000088","019011112586793",0.00,15.00,0,292.76,296.66,0.0,0.0,0.000,261311.1,261311.1,548,0,0,0,L,1151911521,1,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411724750,177785.00
09/26/2014 05:45,2,0.000,ALERT,212.38,296.66,60.022,1411724704,"274151322000095","019011112586793",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,278674.6,278674.6,550,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411724752,177786.00
