ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/26/2014 05:45,2,0.000,ALERT,212.83,294.86,60.017,1411724704,"274151322000068","019011112586793",0.00,15.50,0,292.16,296.06,0.0,0.0,0.000,200856.3,200856.3,553,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411724754,177787.00
09/26/2014 05:45,2,0.000,ALERT,212.16,295.46,60.028,1411724704,"274151322000054","019011112586793",0.00,15.30,0,292.46,297.26,0.0,0.0,0.000,266433.8,266433.8,549,0,0,0,L,1151911521,1,119.75,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411724756,177788.00
09/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411724704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411725574,177789.00
09/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411724704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411725574,177790.00
09/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411724704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411725574,177791.00
09/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411724704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411725574,177792.00
09/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411724704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411725574,177793.00
09/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411724704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411725574,177794.00
09/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411724704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411725574,177795.00
09/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411724704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411725574,177796.00
09/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411724704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411725574,177797.00
09/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411724704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411725574,177798.00
09/26/2014 06:00,2,0.000,ALERT,212.61,296.66,60.017,1411725605,"274151322000083","019011112586793",0.00,14.30,0,293.36,298.47,0.0,0.0,0.000,268496.9,268496.9,551,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411725641,177799.00
09/26/2014 06:00,2,0.000,ALERT,213.29,296.06,60.017,1411725605,"274151322000076","019011112586793",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,281137.9,281137.9,551,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411725643,177800.00
09/26/2014 06:00,2,0.000,ALERT,212.61,295.76,60.017,1411725605,"274151322000094","019011112586793",0.00,14.30,0,292.76,297.87,0.0,0.0,0.000,202620.5,202620.5,555,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411725645,177801.00
09/26/2014 06:00,2,0.000,ALERT,212.38,295.76,60.017,1411725605,"274151322000052","019011112586793",0.00,15.00,0,292.76,298.47,0.0,0.0,0.000,269787.5,269787.5,551,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411725647,177802.00
09/26/2014 06:00,2,0.000,ALERT,212.83,296.36,60.012,1411725605,"274151322000085","019011112586793",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,268972.6,268972.6,554,0,0,0,L,1151911521,1,120.20,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411725649,177803.00
09/26/2014 06:00,2,0.000,ALERT,212.61,296.06,60.043,1411725605,"274151322000087","019011112586793",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,255617.5,255617.5,551,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411725651,177804.00
09/26/2014 06:00,2,0.000,ALERT,212.38,295.76,60.017,1411725605,"274151322000088","019011112586793",0.00,15.30,0,293.06,298.17,0.0,0.0,0.000,261311.1,261311.1,550,0,0,0,L,1151911521,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411725653,177805.00
09/26/2014 06:00,2,0.000,ALERT,212.61,297.57,60.012,1411725605,"274151322000095","019011112586793",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,278674.6,278674.6,552,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411725655,177806.00
09/26/2014 06:00,2,0.000,ALERT,213.29,295.46,60.017,1411725605,"274151322000068","019011112586793",0.00,15.50,0,292.46,297.26,0.0,0.0,0.000,200856.3,200856.3,555,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411725657,177807.00
09/26/2014 06:00,2,0.000,ALERT,212.61,296.06,60.022,1411725605,"274151322000054","019011112586793",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,266433.8,266433.8,551,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411725659,177808.00
09/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411725605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411726476,177809.00
09/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411725605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411726476,177810.00
09/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411725605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411726476,177811.00
09/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411725605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411726476,177812.00
09/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411725605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411726476,177813.00
09/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411725605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411726476,177814.00
09/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411725605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411726476,177815.00
09/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411725605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411726476,177816.00
09/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411725605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411726476,177817.00
09/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411725605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411726476,177818.00
09/26/2014 06:15,2,0.000,ALERT,211.70,293.96,59.990,1411726504,"274151322000083","019011112586793",0.00,14.30,0,292.46,298.47,0.0,0.0,0.000,268496.9,268496.9,553,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411726538,177819.00
09/26/2014 06:15,2,0.000,ALERT,212.38,293.06,59.990,1411726504,"274151322000076","019011112586793",0.00,15.00,0,292.16,297.87,0.0,0.0,0.000,281137.9,281137.9,553,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411726541,177820.00
09/26/2014 06:15,2,0.000,ALERT,211.70,292.76,59.985,1411726504,"274151322000094","019011112586793",0.00,14.30,0,291.85,296.96,0.0,0.0,0.000,202620.5,202620.5,557,0,0,0,L,1151911521,1,118.84,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411726542,177821.00
09/26/2014 06:15,2,0.000,ALERT,211.48,293.96,59.990,1411726504,"274151322000052","019011112586793",0.00,15.00,0,291.85,298.17,0.0,0.0,0.000,269787.5,269787.5,554,0,0,0,L,1151911521,1,118.62,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411726545,177822.00
09/26/2014 06:15,2,0.000,ALERT,211.93,293.36,59.985,1411726504,"274151322000085","019011112586793",0.00,14.70,0,292.16,297.57,0.0,0.0,0.000,268972.6,268972.6,557,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411726547,177823.00
09/26/2014 06:15,2,0.000,ALERT,211.70,292.46,59.980,1411726504,"274151322000087","019011112586793",0.00,15.00,0,291.55,297.26,0.0,0.0,0.000,255617.5,255617.5,553,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411726549,177824.00
09/26/2014 06:15,2,0.000,ALERT,211.25,293.66,60.001,1411726504,"274151322000088","019011112586793",0.00,15.00,0,291.85,297.57,0.0,0.0,0.000,261311.1,261311.1,552,0,0,0,L,1151911521,1,119.52,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411726551,177825.00
09/26/2014 06:15,2,0.000,ALERT,211.93,294.56,59.985,1411726504,"274151322000095","019011112586793",0.00,14.00,0,293.06,298.47,0.0,0.0,0.000,278674.6,278674.6,554,0,0,0,L,1151911521,1,119.52,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411726553,177826.00
09/26/2014 06:15,2,0.000,ALERT,212.38,292.76,59.985,1411726504,"274151322000068","019011112586793",0.00,15.50,0,291.55,296.66,0.0,0.0,0.000,200856.3,200856.3,557,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411726555,177827.00
09/26/2014 06:15,2,0.000,ALERT,211.70,294.26,59.985,1411726504,"274151322000054","019011112586793",0.00,15.30,0,292.16,298.17,0.0,0.0,0.000,266433.8,266433.8,553,0,0,0,L,1151911521,1,119.30,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411726557,177828.00
09/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411726504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411727373,177829.00
09/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411726504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411727373,177830.00
09/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411726504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411727373,177831.00
09/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411726504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411727373,177832.00
09/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411726504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411727373,177833.00
09/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411726504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411727373,177834.00
09/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411726504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411727373,177835.00
09/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411726504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411727373,177836.00
09/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411726504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411727373,177837.00
09/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411726504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411727373,177838.00
09/26/2014 06:30,2,0.000,ALERT,211.70,294.56,60.017,1411727404,"274151322000083","019011112586793",0.00,14.30,0,292.16,296.66,0.0,0.0,0.000,268496.9,268496.9,555,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411727439,177839.00
09/26/2014 06:30,2,0.000,ALERT,212.61,293.96,60.028,1411727404,"274151322000076","019011112586793",0.00,15.00,0,292.16,296.66,0.0,0.0,0.000,281137.9,281137.9,555,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411727441,177840.00
09/26/2014 06:30,2,0.000,ALERT,211.93,293.36,59.985,1411727404,"274151322000094","019011112586793",0.00,14.30,0,291.85,295.76,0.0,0.0,0.000,202620.5,202620.5,559,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411727443,177841.00
09/26/2014 06:30,2,0.000,ALERT,211.70,294.56,60.017,1411727404,"274151322000052","019011112586793",0.00,15.00,0,291.85,296.66,0.0,0.0,0.000,269787.5,269787.5,556,0,0,0,L,1151911521,1,118.62,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411727444,177842.00
09/26/2014 06:30,2,0.000,ALERT,211.93,293.96,60.017,1411727404,"274151322000085","019011112586793",0.00,14.30,0,292.16,296.66,0.0,0.0,0.000,268972.6,268972.6,559,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411727446,177843.00
09/26/2014 06:30,2,0.000,ALERT,211.93,293.66,60.017,1411727404,"274151322000087","019011112586793",0.00,15.00,0,290.95,295.76,0.0,0.0,0.000,255617.5,255617.5,555,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411727448,177844.00
09/26/2014 06:30,2,0.000,ALERT,211.48,294.26,60.017,1411727404,"274151322000088","019011112586793",0.00,15.30,0,291.85,296.06,0.0,0.0,0.000,261311.1,261311.1,554,0,0,0,L,1151911521,1,119.75,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411727450,177845.00
09/26/2014 06:30,2,0.000,ALERT,211.93,295.16,60.017,1411727404,"274151322000095","019011112586793",0.00,14.00,0,293.06,297.26,0.0,0.0,0.000,278674.6,278674.6,556,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411727452,177846.00
09/26/2014 06:30,2,0.000,ALERT,212.61,293.66,60.017,1411727404,"274151322000068","019011112586793",0.00,15.50,0,290.95,295.46,0.0,0.0,0.000,200856.3,200856.3,559,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411727454,177847.00
09/26/2014 06:30,2,0.000,ALERT,211.70,294.86,60.022,1411727404,"274151322000054","019011112586793",0.00,15.30,0,291.85,296.96,0.0,0.0,0.000,266433.8,266433.8,555,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411727456,177848.00
09/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411727404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411728273,177849.00
09/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411727404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411728273,177850.00
09/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411727404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411728273,177851.00
09/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411727404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411728273,177852.00
09/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411727404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411728273,177853.00
09/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411727404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411728273,177854.00
09/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411727404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411728273,177855.00
09/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411727404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411728273,177856.00
09/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411727404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411728273,177857.00
09/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411727404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411728273,177858.00
09/26/2014 06:45,2,0.000,ALERT,211.25,293.66,60.001,1411728305,"274151322000083","019011112586793",0.00,14.70,0,291.85,295.76,0.0,0.0,0.000,268496.9,268496.9,557,0,0,0,L,1151911521,1,118.62,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411728340,177859.00
09/26/2014 06:45,2,0.000,ALERT,211.93,293.36,59.990,1411728305,"274151322000076","019011112586793",0.00,15.00,0,291.25,296.06,0.0,0.0,0.000,281137.9,281137.9,557,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411728342,177860.00
09/26/2014 06:45,2,0.000,ALERT,211.25,293.06,59.996,1411728305,"274151322000094","019011112586793",0.00,14.30,0,290.95,295.16,0.0,0.0,0.000,202620.5,202620.5,561,0,0,0,L,1151911521,1,118.62,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411728344,177861.00
09/26/2014 06:45,2,0.000,ALERT,211.03,293.06,59.990,1411728305,"274151322000052","019011112586793",0.00,15.30,0,291.25,295.76,0.0,0.0,0.000,269787.5,269787.5,558,0,0,0,L,1151911521,1,118.39,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411728346,177862.00
09/26/2014 06:45,2,0.000,ALERT,211.48,293.96,59.959,1411728305,"274151322000085","019011112586793",0.00,14.70,0,291.55,295.76,0.0,0.0,0.000,268972.6,268972.6,561,0,0,0,L,1151911521,1,119.30,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411728347,177863.00
09/26/2014 06:45,2,0.000,ALERT,211.48,292.46,59.990,1411728305,"274151322000087","019011112586793",0.00,15.00,0,290.95,294.86,0.0,0.0,0.000,255617.5,255617.5,558,0,0,0,L,1151911521,1,118.84,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411728350,177864.00
09/26/2014 06:45,2,0.000,ALERT,211.03,293.36,59.996,1411728305,"274151322000088","019011112586793",0.00,15.30,0,291.55,295.16,0.0,0.0,0.000,261311.1,261311.1,557,0,0,0,L,1151911521,1,119.07,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411728352,177865.00
09/26/2014 06:45,2,0.000,ALERT,211.48,294.56,59.996,1411728305,"274151322000095","019011112586793",0.00,14.00,0,292.46,296.66,0.0,0.0,0.000,278674.6,278674.6,559,0,0,0,L,1151911521,1,119.07,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411728355,177866.00
09/26/2014 06:45,2,0.000,ALERT,211.93,293.06,60.001,1411728305,"274151322000068","019011112586793",0.00,15.50,0,290.95,294.56,0.0,0.0,0.000,200856.3,200856.3,562,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411728357,177867.00
09/26/2014 06:45,2,0.000,ALERT,211.25,293.66,59.990,1411728305,"274151322000054","019011112586793",0.00,15.30,0,291.25,296.06,0.0,0.0,0.000,266433.8,266433.8,558,0,0,0,L,1151911521,1,119.07,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411728360,177868.00
09/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411728305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411729164,177869.00
09/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411728305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411729164,177870.00
09/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411728305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411729164,177871.00
09/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411728305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411729164,177872.00
09/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411728305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411729164,177873.00
09/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411728305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411729164,177874.00
09/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411728305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411729164,177875.00
09/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411728305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411729164,177876.00
09/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411728305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411729164,177877.00
09/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411728305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411729164,177878.00
09/26/2014 07:00,2,0.000,ALERT,213.06,296.66,59.996,1411729204,"274151322000083","019011112586793",0.00,14.70,0,291.85,298.17,0.0,0.0,0.000,268496.9,268496.9,559,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411729239,177879.00
09/26/2014 07:00,2,0.000,ALERT,213.74,295.76,60.001,1411729204,"274151322000076","019011112586793",0.00,15.00,0,291.25,298.17,0.0,0.0,0.000,281137.9,281137.9,559,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411729241,177880.00
09/26/2014 07:00,2,0.000,ALERT,213.29,295.46,60.001,1411729204,"274151322000094","019011112586793",0.00,14.30,0,290.95,297.26,0.0,0.0,0.000,202620.5,202620.5,563,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411729243,177881.00
09/26/2014 07:00,2,0.000,ALERT,212.83,296.66,60.022,1411729204,"274151322000052","019011112586793",0.00,15.30,0,291.25,298.17,0.0,0.0,0.000,269787.5,269787.5,560,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411729245,177882.00
09/26/2014 07:00,2,0.000,ALERT,213.29,296.06,59.996,1411729204,"274151322000085","019011112586793",0.00,14.70,0,291.25,297.87,0.0,0.0,0.000,268972.6,268972.6,563,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411729246,177883.00
09/26/2014 07:00,2,0.000,ALERT,213.06,295.76,60.006,1411729204,"274151322000087","019011112586793",0.00,15.00,0,290.65,296.96,0.0,0.0,0.000,255617.5,255617.5,560,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411729248,177884.00
09/26/2014 07:00,2,0.000,ALERT,212.83,296.06,60.006,1411729204,"274151322000088","019011112586793",0.00,15.30,0,291.55,297.57,0.0,0.0,0.000,261311.1,261311.1,559,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411729250,177885.00
09/26/2014 07:00,2,0.000,ALERT,213.06,296.96,59.996,1411729204,"274151322000095","019011112586793",0.00,14.00,0,292.46,298.77,0.0,0.0,0.000,278674.6,278674.6,561,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411729252,177886.00
09/26/2014 07:00,2,0.000,ALERT,213.74,295.46,59.985,1411729204,"274151322000068","019011112586793",0.00,15.50,0,290.95,296.96,0.0,0.0,0.000,200856.3,200856.3,564,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411729254,177887.00
09/26/2014 07:00,2,0.000,ALERT,212.83,296.66,59.996,1411729204,"274151322000054","019011112586793",0.00,15.30,0,291.25,298.17,0.0,0.0,0.000,266433.8,266433.8,560,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411729256,177888.00
09/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411729204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730073,177889.00
09/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411729204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730073,177890.00
09/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411729204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730073,177891.00
09/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411729204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730073,177892.00
09/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411729204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730073,177893.00
09/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411729204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730073,177894.00
09/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411729204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730073,177895.00
09/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411729204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730073,177896.00
09/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411729204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730073,177897.00
09/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411729204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730073,177898.00
09/26/2014 07:15,2,0.000,ALERT,214.19,297.57,60.022,1411730104,"274151322000083","019011112586793",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,268496.9,268496.9,561,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411730140,177899.00
09/26/2014 07:15,2,0.000,ALERT,214.64,297.57,59.996,1411730104,"274151322000076","019011112586793",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,281137.9,281137.9,561,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411730141,177900.00
09/26/2014 07:15,2,0.000,ALERT,214.19,296.66,60.028,1411730104,"274151322000094","019011112586793",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,202620.5,202620.5,565,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411730143,177901.00
09/26/2014 07:15,2,0.000,ALERT,213.96,297.26,60.033,1411730104,"274151322000052","019011112586793",0.00,15.00,0,293.96,299.67,0.0,0.0,0.000,269787.5,269787.5,562,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411730145,177902.00
09/26/2014 07:15,2,0.000,ALERT,214.19,296.96,60.049,1411730104,"274151322000085","019011112586793",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,268972.6,268972.6,565,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411730147,177903.00
09/26/2014 07:15,2,0.000,ALERT,214.19,296.36,60.028,1411730104,"274151322000087","019011112586793",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,255617.5,255617.5,562,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411730149,177904.00
09/26/2014 07:15,2,0.000,ALERT,213.74,296.96,60.028,1411730104,"274151322000088","019011112586793",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,261311.1,261311.1,561,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411730151,177905.00
09/26/2014 07:15,2,0.000,ALERT,214.19,298.47,60.017,1411730104,"274151322000095","019011112586793",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,278674.6,278674.6,563,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411730153,177906.00
09/26/2014 07:15,2,0.000,ALERT,214.64,296.36,60.028,1411730104,"274151322000068","019011112586793",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,200856.3,200856.3,566,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411730154,177907.00
09/26/2014 07:15,2,0.000,ALERT,213.96,297.26,60.022,1411730104,"274151322000054","019011112586793",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,266433.8,266433.8,562,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411730156,177908.00
09/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411730104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730973,177909.00
09/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411730104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730973,177910.00
09/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411730104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730973,177911.00
09/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411730104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730973,177912.00
09/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411730104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730973,177913.00
09/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411730104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730973,177914.00
09/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411730104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730973,177915.00
09/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411730104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730973,177916.00
09/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411730104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730973,177917.00
09/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411730104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411730973,177918.00
09/26/2014 07:30,2,0.000,ALERT,213.96,296.66,60.038,1411731004,"274151322000083","019011112586793",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,268496.9,268496.9,563,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411731039,177919.00
09/26/2014 07:30,2,0.000,ALERT,214.41,296.06,60.012,1411731004,"274151322000076","019011112586793",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,281137.9,281137.9,563,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411731041,177920.00
09/26/2014 07:30,2,0.000,ALERT,213.96,295.76,60.017,1411731004,"274151322000094","019011112586793",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,202620.5,202620.5,567,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411731043,177921.00
09/26/2014 07:30,2,0.000,ALERT,213.74,296.66,60.012,1411731004,"274151322000052","019011112586793",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,269787.5,269787.5,564,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411731045,177922.00
09/26/2014 07:30,2,0.000,ALERT,213.96,296.06,60.017,1411731004,"274151322000085","019011112586793",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,268972.6,268972.6,567,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411731046,177923.00
09/26/2014 07:30,2,0.000,ALERT,213.74,295.76,60.012,1411731004,"274151322000087","019011112586793",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,255617.5,255617.5,564,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411731048,177924.00
09/26/2014 07:30,2,0.000,ALERT,213.51,296.36,60.017,1411731004,"274151322000088","019011112586793",0.00,15.00,0,293.66,298.17,0.0,0.0,0.000,261311.1,261311.1,563,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411731050,177925.00
09/26/2014 07:30,2,0.000,ALERT,213.74,297.26,60.017,1411731004,"274151322000095","019011112586793",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,278674.6,278674.6,565,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411731052,177926.00
09/26/2014 07:30,2,0.000,ALERT,214.64,295.76,60.028,1411731004,"274151322000068","019011112586793",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,200856.3,200856.3,568,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411731054,177927.00
09/26/2014 07:30,2,0.000,ALERT,213.74,296.66,60.012,1411731004,"274151322000054","019011112586793",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,266433.8,266433.8,564,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411731056,177928.00
09/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411731004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411731873,177929.00
09/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411731004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411731873,177930.00
09/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411731004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411731873,177931.00
09/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411731004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411731873,177932.00
09/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411731004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411731873,177933.00
09/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411731004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411731873,177934.00
09/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411731004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411731873,177935.00
09/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411731004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411731873,177936.00
09/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411731004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411731873,177937.00
09/26/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411731004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411731873,177938.00
09/26/2014 07:45,2,0.016,ALERT,213.74,296.66,60.033,1411731904,"274151322000083","019011112586793",28.03,14.30,0,294.56,300.57,0.0,0.0,0.000,268496.9,268496.9,565,0,0,0,L,1151911521,1,119.52,124.27,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1411731938,177939.00
09/26/2014 07:45,2,0.018,ALERT,213.96,296.06,60.022,1411731904,"274151322000076","019011112586793",28.90,15.00,0,294.26,299.97,0.0,0.0,0.000,281137.9,281137.9,565,0,0,0,L,1151911521,1,120.20,124.49,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1411731940,177940.00
09/26/2014 07:45,2,0.000,ALERT,213.96,360.99,60.028,1411731904,"274151322000094","019011112586793",38.59,14.00,0,293.66,367.90,0.0,0.0,0.000,202620.5,202620.5,569,0,0,0,L,1151911521,1,119.52,124.72,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1411731942,177941.00
09/26/2014 07:45,2,0.041,ALERT,213.29,296.36,60.043,1411731904,"274151322000052","019011112586793",28.23,15.00,0,293.96,300.27,0.0,0.0,0.000,269787.5,269787.5,566,0,0,0,L,1151911521,1,119.07,124.49,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1411731944,177942.00
