ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/26/2014 07:45,2,0.018,ALERT,213.74,296.06,60.001,1411731904,"274151322000085","019011112586793",28.41,14.30,0,294.26,300.27,0.0,0.0,0.000,268972.6,268972.6,569,0,0,0,L,1151911521,1,120.20,124.27,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1411731946,177943.00
09/26/2014 07:45,2,0.031,ALERT,213.96,295.46,60.033,1411731904,"274151322000087","019011112586793",27.69,15.00,0,293.36,299.67,0.0,0.0,0.000,255617.5,255617.5,566,0,0,0,L,1151911521,1,119.75,124.49,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1411731948,177944.00
09/26/2014 07:45,2,0.008,ALERT,213.06,296.06,60.028,1411731904,"274151322000088","019011112586793",27.15,14.70,0,293.96,299.97,0.0,0.0,0.000,261311.1,261311.1,565,0,0,0,L,1151911521,1,119.97,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1411731949,177945.00
09/26/2014 07:45,2,0.010,ALERT,213.74,297.26,60.028,1411731904,"274151322000095","019011112586793",28.21,14.00,0,295.46,301.17,0.0,0.0,0.000,278674.6,278674.6,567,0,0,0,L,1151911521,1,119.75,124.27,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1411731951,177946.00
09/26/2014 07:45,2,0.008,ALERT,214.41,295.76,60.028,1411731904,"274151322000068","019011112586793",39.00,15.30,0,293.66,373.31,0.0,0.0,0.000,200856.3,200856.3,570,0,0,0,L,1151911521,1,120.42,124.49,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1411731953,177947.00
09/26/2014 07:45,2,0.014,ALERT,213.29,296.96,60.028,1411731904,"274151322000054","019011112586793",28.37,15.00,0,294.26,300.57,0.0,0.0,0.000,266433.8,266433.8,566,0,0,0,L,1151911521,1,119.97,123.81,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1411731955,177948.00
09/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411731904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,75626.800000012,75626.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732771,177949.00
09/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411731904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,73082.099999964,73082.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732771,177950.00
09/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411731904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,85356.499999999,85356.499999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732771,177951.00
09/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411731904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,78515,78515,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732771,177952.00
09/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411731904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,97249.900000036,97249.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732771,177953.00
09/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411731904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,96309.5,96309.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732771,177954.00
09/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411731904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,87459.300000024,87459.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732771,177955.00
09/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411731904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,85589.600000025,85589.600000025,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732771,177956.00
09/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411731904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,86697.600000024,86697.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732771,177957.00
09/26/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411731904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,77380.699999988,77380.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732771,177958.00
09/26/2014 08:00,2,0.121,ACTIVE,213.96,334.54,60.006,1411732804,"274151322000083","019011112586793",25.98,15.30,0,293.96,342.35,3.2,1.2,0.000,268496.9,268496.9,567,0,0,0,L,1151911521,1,119.97,124.27,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732838,177959.00
09/26/2014 08:00,2,0.129,ACTIVE,214.41,335.44,60.012,1411732804,"274151322000076","019011112586793",26.72,15.80,0,293.66,348.96,3.5,1.5,0.009,281138.0,281138.0,567,0,0,0,L,1151911521,1,119.97,124.72,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732839,177960.00
09/26/2014 08:00,2,0.066,ALERT,213.74,334.54,60.012,1411732804,"274151322000094","019011112586793",28.73,14.70,0,293.36,397.05,1.9,0.0,0.000,202620.5,202620.5,571,0,0,0,L,1151911521,1,119.75,124.72,0002,11,0,0,0,0,0,0,154,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1411732841,177961.00
09/26/2014 08:00,2,0.148,ACTIVE,213.51,334.54,60.017,1411732804,"274151322000052","019011112586793",26.26,15.80,0,293.06,345.66,4.0,1.9,0.000,269787.6,269787.6,568,0,0,0,L,1151911521,1,119.52,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732842,177962.00
09/26/2014 08:00,2,0.127,ACTIVE,213.96,334.54,60.006,1411732804,"274151322000085","019011112586793",26.28,15.30,0,293.96,342.35,3.4,1.3,0.004,268972.6,268972.6,571,0,0,0,L,1151911521,1,120.42,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732843,177963.00
09/26/2014 08:00,2,0.133,ACTIVE,213.96,335.14,60.012,1411732804,"274151322000087","019011112586793",25.72,15.50,0,292.76,341.45,3.5,1.4,0.004,255617.6,255617.6,568,0,0,0,L,1151911521,1,119.97,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732844,177964.00
09/26/2014 08:00,2,0.113,ACTIVE,213.29,334.24,60.012,1411732804,"274151322000088","019011112586793",25.43,15.50,0,293.66,343.85,2.9,0.9,0.000,261311.1,261311.1,567,0,0,0,L,1151911521,1,120.20,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732845,177965.00
09/26/2014 08:00,2,0.115,ACTIVE,213.96,334.84,60.012,1411732804,"274151322000095","019011112586793",25.90,15.00,0,294.86,341.45,3.1,1.0,0.004,278674.6,278674.6,569,0,0,0,L,1151911521,1,120.20,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732846,177966.00
09/26/2014 08:00,2,0.084,ALERT,214.41,335.44,60.012,1411732804,"274151322000068","019011112586793",28.88,15.80,0,293.36,395.85,2.5,0.4,0.000,200856.3,200856.3,572,0,0,0,L,1151911521,1,120.20,124.72,0002,14,0,0,0,0,0,0,157,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1411732848,177967.00
09/26/2014 08:00,2,0.125,ACTIVE,213.51,334.84,60.012,1411732804,"274151322000054","019011112586793",26.06,15.80,0,293.66,345.36,3.3,1.3,0.013,266433.9,266433.9,568,0,0,0,L,1151911521,1,119.97,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411732849,177968.00
09/26/2014 08:00,1,0.158,ALERT,206.7,379.75,60.03,1411732804,"033051125000150","019011112586793",39.49,13,0.000,282.46,441.51,6.1,0.0,0.000,96309.5,96310.4,22,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411733033,177969.00
09/26/2014 08:00,1,0.046,ALERT,206.6,289.71,60.00,1411732804,"040051121000097","019011112586793",29.47,13,0.000,288.73,295.18,1.3,0.0,0.000,86697.600000024,86697.900000036,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411733057,177970.00
09/26/2014 08:00,1,0.131,ALERT,206.4,292.76,60.03,1411732804,"040051121000095","019011112586793",26.33,11,0.000,288.93,295.12,3.4,0.0,0.000,77380.699999988,77381.199999988,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411733065,177971.00
09/26/2014 08:00,1,0.012,ACTIVE_NO_POWER,206.6,378.64,60.03,1411732804,"033051125000135","019011112586793",39.52,13,0.000,290.24,440.99,0.4,0.0,0.000,73082.099999964,73082.699999964,27,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733087,177972.00
09/26/2014 08:00,1,0.052,ALERT,206.8,289.84,60.00,1411732804,"040051121000185","019011112586793",28.17,11,0.000,289.35,296.01,1.4,0.0,0.000,87459.300000024,87459.7,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411733125,177973.00
09/26/2014 08:00,1,0.011,ALERT,206.1,290.93,60.03,1411732804,"040051121000195","019011112586793",27.98,12,0.000,288.86,295.04,0.3,0.0,0.000,85589.600000025,85589.900000037,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411733134,177974.00
09/26/2014 08:00,1,0.023,ALERT,206.6,357.41,60.00,1411732804,"033051125000132","019011112586793",39.50,13,0.000,356.98,358.04,0.9,0.0,0.000,75626.800000012,75627.400000036,34,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411733148,177975.00
09/26/2014 08:00,1,0.079,ALERT,206.8,295.15,60.03,1411732804,"040051121000116","019011112586793",29.15,11,0.000,290.15,296.25,2.3,0.0,0.000,85356.499999999,85356.800000011,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411733158,177976.00
09/26/2014 08:00,1,0.059,ALERT,207.0,290.25,60.03,1411732804,"040051121000068","019011112586793",26.86,11,0.000,289.11,296.00,1.5,0.0,0.000,78515,78515.4,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411733168,177977.00
09/26/2014 08:00,1,0.145,ALERT,206.4,425.07,60.00,1411732804,"033051125000118","019011112586793",40.10,13,0.000,288.98,441.55,5.7,0.0,0.000,97249.900000036,97250.900000036,27,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411733176,177978.00
09/26/2014 08:15,1,0.487,ACTIVE,207.0,322.56,60.03,1411733704,"040051121000097","019011112586793",26.00,14,0.099,288.40,442.79,12.6,7.0,0.258,86697.900000036,86698.600000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733706,177979.00
09/26/2014 08:15,1,0.575,ACTIVE_NO_POWER,206.8,396.99,60.00,1411733704,"040051121000095","019011112586793",22.81,13,0.000,288.54,437.62,13.0,0.0,0.000,77381.199999988,77381.800000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733707,177980.00
09/26/2014 08:15,1,0.330,ACTIVE,207.1,396.66,60.00,1411733704,"033051125000132","019011112586793",35.08,14,0.122,309.36,439.25,11.5,14.9,0.000,75627.400000036,75628.199999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733709,177981.00
09/26/2014 08:15,1,0.293,ACTIVE_NO_POWER,206.6,430.30,60.00,1411733704,"033051125000135","019011112586793",35.65,14,0.000,308.22,442.39,10.4,0.0,0.000,73082.699999964,73083.499999964,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733710,177982.00
09/26/2014 08:15,1,0.501,ACTIVE,206.9,344.59,60.03,1411733704,"040051121000116","019011112586793",26.16,13,0.161,281.26,439.30,13.0,15.3,0.033,85356.800000011,85357.300000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733711,177983.00
09/26/2014 08:15,1,0.526,ACTIVE_NO_POWER,207.1,416.71,60.03,1411733704,"040051121000068","019011112586793",23.13,13,0.000,288.95,440.16,12.1,0.0,0.000,78515.4,78516,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733712,177984.00
09/26/2014 08:15,1,0.376,ACTIVE,206.8,396.99,60.03,1411733704,"033051125000118","019011112586793",39.26,14,0.147,309.89,445.07,14.6,14.5,0.002,97250.900000036,97252.100000024,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733714,177985.00
09/26/2014 08:15,1,0.384,ACTIVE,206.8,347.93,60.00,1411733704,"033051125000150","019011112586793",39.73,14,0.151,309.15,444.26,15.2,12.6,0.055,96310.4,96311.9,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733715,177986.00
09/26/2014 08:15,1,0.317,ACTIVE,206.9,348.75,60.00,1411733704,"040051121000185","019011112586793",26.32,13,0.145,281.23,440.15,8.3,11.0,0.004,87459.7,87459.899999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733716,177987.00
09/26/2014 08:15,1,0.408,ACTIVE_NO_POWER,207.1,411.21,60.00,1411733704,"040051121000195","019011112586793",25.27,13,0.000,288.67,443.18,10.2,0.0,0.000,85589.900000037,85590.400000037,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733718,177988.00
09/26/2014 08:15,2,0.512,ACTIVE,213.51,338.74,60.006,1411733704,"274151322000083","019011112586793",28.71,16.30,0,317.70,347.76,14.9,12.5,0.097,268498.6,268498.6,568,0,0,0,L,1151911521,1,119.97,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733719,177989.00
09/26/2014 08:15,2,0.553,ACTIVE,213.96,336.94,59.975,1411733704,"274151322000076","019011112586793",29.56,16.70,0,328.82,343.25,16.6,14.1,0.102,281140.0,281140.0,568,0,0,0,L,1151911521,1,120.20,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733719,177990.00
09/26/2014 08:15,2,0.361,ACTIVE,213.51,410.28,60.006,1411733704,"274151322000094","019011112586793",38.49,16.70,0,294.26,421.10,14.3,11.9,0.088,202621.9,202621.9,573,0,0,0,L,1151911521,1,119.52,124.04,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733720,177991.00
09/26/2014 08:15,2,0.572,ACTIVE,213.06,337.84,60.006,1411733704,"274151322000052","019011112586793",28.78,17.00,0,323.11,343.55,16.6,14.1,0.097,269789.7,269789.7,569,0,0,0,L,1151911521,1,119.52,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733721,177992.00
09/26/2014 08:15,2,0.572,ACTIVE,213.51,335.44,60.006,1411733704,"274151322000085","019011112586793",28.78,16.00,0,326.12,343.25,16.7,14.2,0.097,268974.5,268974.5,572,0,0,0,L,1151911521,1,120.42,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733722,177993.00
09/26/2014 08:15,2,0.523,ACTIVE,213.29,336.04,60.022,1411733704,"274151322000087","019011112586793",28.77,16.70,0,319.21,345.66,15.3,12.8,0.093,255619.3,255619.3,569,0,0,0,L,1151911521,1,120.20,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733723,177994.00
09/26/2014 08:15,2,0.539,ACTIVE,213.06,339.34,60.006,1411733704,"274151322000088","019011112586793",28.53,16.70,0,328.22,342.65,15.6,13.1,0.097,261312.9,261312.9,568,0,0,0,L,1151911521,1,120.20,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733724,177995.00
09/26/2014 08:15,2,0.500,ACTIVE,213.29,338.44,60.006,1411733704,"274151322000095","019011112586793",29.24,16.00,0,318.91,346.26,14.8,12.4,0.093,278676.2,278676.2,570,0,0,0,L,1151911521,1,120.42,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733725,177996.00
09/26/2014 08:15,2,0.369,ACTIVE,214.19,413.59,60.001,1411733704,"274151322000068","019011112586793",38.90,18.00,0,293.66,429.82,14.6,12.2,0.084,200857.9,200857.9,574,0,0,0,L,1151911521,1,120.20,124.04,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733726,177997.00
09/26/2014 08:15,2,0.547,ACTIVE,213.06,336.34,60.038,1411733704,"274151322000054","019011112586793",29.10,17.00,0,329.43,342.95,16.2,13.7,0.102,266435.8,266435.8,569,0,0,0,L,1151911521,1,119.97,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411733727,177998.00
09/26/2014 08:30,1,0.922,ALERT,207.2,384.56,60.03,1411734604,"040051121000097","019011112586793",26.71,16,0.203,306.89,441.65,24.5,11.6,0.031,86698.600000024,86702.199999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411734607,177999.00
09/26/2014 08:30,1,0.996,ACTIVE,206.2,355.17,60.03,1411734604,"040051121000095","019011112586793",23.59,15,0.180,303.28,437.73,23.3,16.2,0.085,77381.800000012,77385,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734608,178000.00
09/26/2014 08:30,1,0.609,ACTIVE,207.1,385.62,60.03,1411734604,"033051125000132","019011112586793",35.48,15,0.195,306.75,439.81,21.5,14.4,0.201,75628.199999988,75631.300000012,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734610,178001.00
09/26/2014 08:30,1,0.581,ACTIVE,206.7,400.96,60.03,1411734604,"033051125000135","019011112586793",36.20,16,0.177,308.46,441.94,20.9,14.8,0.013,73083.499999964,73086.499999964,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734611,178002.00
09/26/2014 08:30,1,0.929,ACTIVE,206.4,341.18,60.03,1411734604,"040051121000116","019011112586793",26.75,15,0.220,302.71,440.00,24.7,29.2,0.123,85357.300000011,85360.900000035,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734612,178003.00
09/26/2014 08:30,1,0.956,ACTIVE,207.2,405.50,60.03,1411734604,"040051121000068","019011112586793",24.03,15,0.183,306.68,440.70,22.8,18.1,0.037,78516,78519.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734614,178004.00
09/26/2014 08:30,1,0.709,ACTIVE,206.3,386.93,60.03,1411734604,"033051125000118","019011112586793",39.88,15,0.190,311.16,442.68,28.1,25.1,0.205,97252.100000024,97256.699999988,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734615,178005.00
09/26/2014 08:30,1,0.717,ACTIVE,207.1,354.82,60.03,1411734604,"033051125000150","019011112586793",40.15,15,0.258,309.16,442.21,28.6,32.6,0.181,96311.9,96316.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734616,178006.00
09/26/2014 08:30,1,0.653,ACTIVE,206.9,383.59,60.03,1411734604,"040051121000185","019011112586793",27.07,15,0.169,307.99,441.94,17.5,15.8,0.010,87459.899999988,87462.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734618,178007.00
09/26/2014 08:30,1,0.826,ACTIVE,206.6,332.80,60.03,1411734604,"040051121000195","019011112586793",26.15,15,0.214,308.69,441.30,21.5,25.8,0.270,85590.400000037,85593.400000037,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734619,178008.00
09/26/2014 08:30,2,0.941,ACTIVE,214.19,340.55,60.017,1411734604,"274151322000083","019011112586793",29.42,17.50,0,328.82,350.17,28.0,25.1,0.186,268503.2,268503.2,569,0,0,0,L,1151911521,1,119.97,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734620,178009.00
09/26/2014 08:30,2,1.014,ACTIVE,214.41,344.15,60.006,1411734604,"274151322000076","019011112586793",30.42,18.00,0,330.03,354.67,31.2,28.2,0.208,281145.2,281145.2,569,0,0,0,L,1151911521,1,119.97,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734621,178010.00
09/26/2014 08:30,2,0.682,ACTIVE,213.74,411.78,60.012,1411734604,"274151322000094","019011112586793",38.45,18.30,0,329.43,438.83,26.8,24.0,0.177,202626.3,202626.3,574,0,0,0,L,1151911521,1,119.52,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734622,178011.00
09/26/2014 08:30,2,1.018,ACTIVE,213.51,345.36,60.012,1411734604,"274151322000052","019011112586793",29.56,18.00,0,328.52,352.27,30.5,27.5,0.190,269794.8,269794.8,570,0,0,0,L,1151911521,1,119.30,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734623,178012.00
09/26/2014 08:30,2,1.025,ACTIVE,213.74,344.76,60.012,1411734604,"274151322000085","019011112586793",29.66,17.50,0,329.73,351.07,30.8,27.8,0.194,268979.7,268979.7,573,0,0,0,L,1151911521,1,120.20,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734624,178013.00
09/26/2014 08:30,2,0.980,ACTIVE,213.74,339.34,60.012,1411734604,"274151322000087","019011112586793",29.00,18.00,0,328.82,353.77,28.8,25.8,0.186,255624.1,255624.1,570,0,0,0,L,1151911521,1,119.97,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734625,178014.00
09/26/2014 08:30,2,1.008,ACTIVE,213.74,344.76,60.033,1411734604,"274151322000088","019011112586793",29.10,17.80,0,328.22,350.47,29.7,26.7,0.190,261317.8,261317.8,569,0,0,0,L,1151911521,1,120.20,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734626,178015.00
09/26/2014 08:30,2,0.941,ACTIVE,213.74,339.65,60.012,1411734604,"274151322000095","019011112586793",30.16,17.30,0,329.43,351.67,28.8,25.9,0.190,278680.9,278680.9,571,0,0,0,L,1151911521,1,120.20,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734626,178016.00
09/26/2014 08:30,2,0.693,ACTIVE,214.64,415.09,60.022,1411734604,"274151322000068","019011112586793",39.12,20.00,0,330.33,441.24,27.5,24.6,0.159,200862.4,200862.4,575,0,0,0,L,1151911521,1,120.20,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734627,178017.00
09/26/2014 08:30,2,1.020,ACTIVE,213.74,344.15,60.022,1411734604,"274151322000054","019011112586793",29.38,18.30,0,328.82,350.47,30.3,27.4,0.194,266440.9,266440.9,570,0,0,0,L,1151911521,1,119.75,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411734628,178018.00
09/26/2014 08:45,1,1.375,ACTIVE,207.4,331.80,60.00,1411735504,"040051121000097","019011112586793",26.97,17,0.244,304.75,443.69,36.9,37.9,0.272,86702.199999988,86708.800000012,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735507,178019.00
09/26/2014 08:45,1,1.432,ACTIVE,206.9,387.91,60.03,1411735504,"040051121000095","019011112586793",24.15,17,0.254,302.27,440.34,34.4,31.9,0.051,77385,77390.800000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735508,178020.00
09/26/2014 08:45,1,0.938,ACTIVE,207.0,360.65,60.03,1411735504,"033051125000132","019011112586793",35.91,17,0.228,301.82,444.06,33.5,39.6,0.115,75631.300000012,75636.699999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735509,178021.00
09/26/2014 08:45,1,0.900,ACTIVE,207.1,360.79,60.03,1411735504,"033051125000135","019011112586793",36.04,17,0.251,308.96,444.39,32.2,24.0,0.179,73086.499999964,73092.399999964,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735511,178022.00
09/26/2014 08:45,1,1.391,ACTIVE,207.0,312.44,60.00,1411735504,"040051121000116","019011112586793",26.81,16,0.218,302.26,442.37,37.1,35.9,0.289,85360.900000035,85367.499999999,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735512,178023.00
09/26/2014 08:45,1,1.414,ACTIVE,207.0,377.96,60.03,1411735504,"040051121000068","019011112586793",24.50,17,0.206,307.95,443.22,34.4,26.9,0.072,78519.3,78525.3,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735513,178024.00
09/26/2014 08:45,1,1.053,ACTIVE,207.1,373.73,60.00,1411735504,"033051125000118","019011112586793",40.55,17,0.264,288.22,444.66,42.5,33.6,0.214,97256.699999988,97264.699999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735515,178025.00
09/26/2014 08:45,1,1.058,ACTIVE,206.9,373.93,60.00,1411735504,"033051125000150","019011112586793",40.52,17,0.275,292.37,445.44,42.6,35.3,0.227,96316.5,96324.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735516,178026.00
09/26/2014 08:45,1,1.061,ACTIVE,207.0,375.18,60.03,1411735504,"040051121000185","019011112586793",27.59,17,0.233,307.47,440.47,29.1,33.3,0.082,87462.2,87466.800000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735517,178027.00
09/26/2014 08:45,1,1.292,ACTIVE,207.1,380.10,60.00,1411735504,"040051121000195","019011112586793",26.60,17,0.203,306.09,445.89,34.2,26.5,0.073,85593.400000037,85599.400000037,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735518,178028.00
09/26/2014 08:45,2,1.410,ACTIVE,213.96,345.36,60.033,1411735504,"274151322000083","019011112586793",29.80,19.30,0,329.43,358.28,42.6,39.2,0.296,268511.2,268511.2,570,0,0,0,L,1151911521,1,120.20,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735519,178029.00
09/26/2014 08:45,2,1.553,ACTIVE,214.64,344.45,60.022,1411735504,"274151322000076","019011112586793",30.38,19.80,0,325.52,363.09,47.7,44.1,0.327,281154.2,281154.2,570,0,0,0,L,1151911521,1,120.42,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735520,178030.00
09/26/2014 08:45,2,0.994,ACTIVE,213.96,425.61,60.017,1411735504,"274151322000094","019011112586793",39.90,20.70,0,329.73,449.05,40.1,36.8,0.278,202633.9,202633.9,575,0,0,0,L,1151911521,1,120.20,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735521,178031.00
09/26/2014 08:45,2,1.504,ACTIVE,213.51,343.85,60.022,1411735504,"274151322000052","019011112586793",29.68,19.80,0,326.12,368.20,45.2,41.7,0.292,269803.4,269803.4,571,0,0,0,L,1151911521,1,119.75,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735522,178032.00
09/26/2014 08:45,2,1.543,ACTIVE,213.96,344.45,60.022,1411735504,"274151322000085","019011112586793",29.46,19.00,0,327.62,362.79,46.0,42.5,0.305,268988.5,268988.5,574,0,0,0,L,1151911521,1,120.88,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735523,178033.00
09/26/2014 08:45,2,1.459,ACTIVE,213.96,342.05,60.028,1411735504,"274151322000087","019011112586793",29.14,19.80,0,330.03,360.08,43.0,39.6,0.278,255632.3,255632.3,571,0,0,0,L,1151911521,1,120.42,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735524,178034.00
09/26/2014 08:45,2,1.496,ACTIVE,213.96,348.36,60.022,1411735504,"274151322000088","019011112586793",29.54,19.30,0,326.12,369.70,44.8,41.3,0.292,261326.3,261326.3,570,0,0,0,L,1151911521,1,120.65,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735525,178035.00
09/26/2014 08:45,2,1.457,ACTIVE,213.74,341.75,60.017,1411735504,"274151322000095","019011112586793",30.36,19.00,0,329.13,359.18,44.8,41.3,0.301,278689.2,278689.2,572,0,0,0,L,1151911521,1,120.65,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735526,178036.00
09/26/2014 08:45,2,1.000,ACTIVE,214.64,426.81,60.022,1411735504,"274151322000068","019011112586793",40.12,22.00,0,330.33,450.26,40.7,37.3,0.261,200870.1,200870.1,576,0,0,0,L,1151911521,1,120.65,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735527,178037.00
09/26/2014 08:45,2,1.518,ACTIVE,213.74,348.66,60.017,1411735504,"274151322000054","019011112586793",29.64,19.80,0,324.62,367.90,45.5,42.0,0.301,266449.5,266449.5,571,0,0,0,L,1151911521,1,120.42,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411735528,178038.00
09/26/2014 09:00,1,1.837,ACTIVE,207.6,382.56,60.03,1411736404,"040051121000097","019011112586793",27.18,19,0.320,305.46,452.83,49.6,50.5,0.346,86708.800000012,86718.600000024,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736406,178039.00
09/26/2014 09:00,1,1.907,ACTIVE,207.2,396.18,60.03,1411736404,"040051121000095","019011112586793",24.29,18,0.286,304.71,449.90,46.1,37.0,0.118,77390.800000012,77399.5,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736408,178040.00
09/26/2014 09:00,1,1.233,ACTIVE,208.1,364.52,60.03,1411736404,"033051125000132","019011112586793",36.03,19,0.287,311.21,444.02,44.2,45.4,0.235,75636.699999988,75645.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736409,178041.00
09/26/2014 09:00,1,1.212,ACTIVE,207.7,405.18,60.03,1411736404,"033051125000135","019011112586793",35.63,19,0.264,297.48,445.11,42.9,44.4,0.095,73092.399999964,73100.799999964,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736410,178042.00
09/26/2014 09:00,1,1.849,ACTIVE,207.0,396.86,60.03,1411736404,"040051121000116","019011112586793",26.96,17,0.319,301.06,439.79,49.6,49.7,0.299,85367.499999999,85376.999999999,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736412,178043.00
09/26/2014 09:00,1,1.896,ACTIVE,207.7,380.58,60.07,1411736404,"040051121000068","019011112586793",24.66,18,0.293,308.95,442.92,46.5,38.2,0.198,78525.3,78534.4,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736413,178044.00
09/26/2014 09:00,1,1.398,ACTIVE,207.7,418.52,60.03,1411736404,"033051125000118","019011112586793",40.21,19,0.332,290.50,448.72,55.9,65.4,0.083,97264.699999988,97276.100000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736414,178045.00
09/26/2014 09:00,1,1.393,ACTIVE,207.3,327.60,60.03,1411736404,"033051125000150","019011112586793",40.48,18,0.379,290.01,448.99,56.1,51.0,0.331,96324.5,96335.8,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736415,178046.00
09/26/2014 09:00,1,1.513,ACTIVE,207.8,319.90,60.03,1411736404,"040051121000185","019011112586793",27.49,18,0.270,307.51,443.01,41.4,42.7,0.333,87466.800000024,87474.500000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736417,178047.00
09/26/2014 09:00,1,1.769,ACTIVE,207.5,328.74,60.03,1411736404,"040051121000195","019011112586793",26.63,18,0.315,307.18,443.92,46.9,37.1,0.385,85599.400000037,85608.600000025,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736418,178048.00
09/26/2014 09:00,2,1.889,ACTIVE,214.19,351.07,60.033,1411736404,"274151322000083","019011112586793",29.60,21.30,0,329.13,366.10,56.6,52.7,0.402,268522.7,268522.7,571,0,0,0,L,1151911521,1,119.97,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736419,178049.00
09/26/2014 09:00,2,2.109,ACTIVE,214.87,349.86,60.028,1411736404,"274151322000076","019011112586793",30.20,21.80,0,332.73,370.90,64.5,60.3,0.442,281167.3,281167.3,571,0,0,0,L,1151911521,1,120.65,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736420,178050.00
09/26/2014 09:00,2,1.309,ACTIVE,213.96,433.72,60.028,1411736404,"274151322000094","019011112586793",40.37,22.80,0,332.73,453.56,53.3,49.5,0.358,202644.6,202644.6,576,0,0,0,L,1151911521,1,119.97,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736421,178051.00
09/26/2014 09:00,2,1.986,ACTIVE,213.96,353.77,60.038,1411736404,"274151322000052","019011112586793",29.76,21.80,0,330.33,367.60,59.9,55.8,0.415,269815.6,269815.6,572,0,0,0,L,1151911521,1,119.75,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736422,178052.00
09/26/2014 09:00,2,2.023,ACTIVE,214.19,354.37,60.022,1411736404,"274151322000085","019011112586793",29.70,21.30,0,324.92,373.91,60.9,56.9,0.415,269000.9,269000.9,575,0,0,0,L,1151911521,1,120.65,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736423,178053.00
09/26/2014 09:00,2,1.938,ACTIVE,213.96,345.06,60.054,1411736404,"274151322000087","019011112586793",28.86,22.00,0,324.62,381.42,56.7,52.8,0.380,255643.8,255643.8,572,0,0,0,L,1151911521,1,120.20,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736424,178054.00
09/26/2014 09:00,2,1.984,ACTIVE,214.19,352.57,60.028,1411736404,"274151322000088","019011112586793",29.56,21.30,0,329.43,367.90,59.4,55.4,0.398,261338.4,261338.4,571,0,0,0,L,1151911521,1,120.65,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736425,178055.00
09/26/2014 09:00,2,2.039,ACTIVE,213.96,347.46,60.028,1411736404,"274151322000095","019011112586793",29.92,21.00,0,326.12,377.52,61.8,57.7,0.424,278701.6,278701.6,573,0,0,0,L,1151911521,1,120.42,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736426,178056.00
09/26/2014 09:00,2,1.309,ACTIVE,215.54,427.11,60.028,1411736404,"274151322000068","019011112586793",39.88,24.00,0,333.63,455.37,53.2,49.4,0.362,200881.0,200881.0,577,0,0,0,L,1151911521,1,120.88,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736427,178057.00
09/26/2014 09:00,2,2.004,ACTIVE,214.41,351.07,60.022,1411736404,"274151322000054","019011112586793",29.66,21.80,0,329.13,369.10,60.2,56.2,0.411,266461.8,266461.8,572,0,0,0,L,1151911521,1,120.42,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411736428,178058.00
09/26/2014 09:15,1,2.453,ACTIVE,207.1,336.57,60.00,1411737304,"040051121000097","019011112586793",23.47,20,0.311,286.56,449.85,57.3,43.2,0.412,86718.600000024,86731.400000036,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737306,178059.00
09/26/2014 09:15,1,2.369,ACTIVE,207.1,402.49,60.03,1411737304,"040051121000095","019011112586793",24.25,20,0.355,288.55,446.05,57.1,45.6,0.251,77399.5,77411,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737307,178060.00
09/26/2014 09:15,1,1.550,ACTIVE,207.8,330.60,60.03,1411737304,"033051125000132","019011112586793",35.44,20,0.293,292.85,448.79,54.6,45.3,0.377,75645.5,75656.800000012,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737309,178061.00
09/26/2014 09:15,1,1.511,ACTIVE,207.4,411.01,60.03,1411737304,"033051125000135","019011112586793",35.52,21,0.277,293.62,448.50,53.4,42.9,0.314,73100.799999964,73111.999999964,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737310,178062.00
09/26/2014 09:15,1,2.413,ACTIVE,206.9,343.94,60.03,1411737304,"040051121000116","019011112586793",25.36,19,0.311,286.33,448.89,60.8,45.9,0.438,85376.999999999,85389.499999999,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737311,178063.00
09/26/2014 09:15,1,2.400,ACTIVE,207.3,342.57,60.00,1411737304,"040051121000068","019011112586793",24.24,20,0.327,288.18,449.47,57.9,44.9,0.416,78534.4,78546.3,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737313,178064.00
09/26/2014 09:15,1,1.834,ACTIVE,206.7,328.21,60.03,1411737304,"033051125000118","019011112586793",30.92,20,0.357,287.87,448.78,56.4,66.6,0.377,97276.100000024,97289,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737314,178065.00
09/26/2014 09:15,1,1.836,ACTIVE,206.8,387.97,60.03,1411737304,"033051125000150","019011112586793",30.79,20,0.298,289.77,449.38,56.2,46.2,0.387,96335.8,96348.7,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737315,178066.00
09/26/2014 09:15,1,2.014,ACTIVE,206.9,398.06,60.00,1411737304,"040051121000185","019011112586793",27.07,21,0.277,291.99,447.75,54.2,57.7,0.256,87474.500000012,87485.2,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737316,178067.00
09/26/2014 09:15,1,2.376,ACTIVE,207.2,362.32,60.03,1411737304,"040051121000195","019011112586793",24.19,20,0.328,287.32,449.67,57.2,50.7,0.191,85608.600000025,85620.800000013,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737318,178068.00
09/26/2014 09:15,2,2.367,ACTIVE,214.19,360.99,60.022,1411737304,"274151322000083","019011112586793",29.38,23.50,0,323.41,373.91,70.5,66.1,0.495,268537.5,268537.5,572,0,0,0,L,1151911521,1,119.75,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737319,178069.00
09/26/2014 09:15,2,2.646,ACTIVE,214.64,360.99,60.006,1411737304,"274151322000076","019011112586793",29.74,24.30,0,333.03,377.82,79.6,74.9,0.557,281184.2,281184.2,572,0,0,0,L,1151911521,1,120.20,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737320,178070.00
09/26/2014 09:15,2,1.602,ACTIVE,214.41,440.04,60.017,1411737304,"274151322000094","019011112586793",40.31,25.30,0,401.26,457.17,66.4,62.2,0.464,202658.4,202658.4,577,0,0,0,L,1151911521,1,119.97,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737320,178071.00
09/26/2014 09:15,2,2.465,ACTIVE,213.96,356.48,60.012,1411737304,"274151322000052","019011112586793",29.52,23.80,0,328.52,374.51,73.6,69.1,0.513,269831.2,269831.2,573,0,0,0,L,1151911521,1,119.30,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737321,178072.00
09/26/2014 09:15,2,2.500,ACTIVE,214.19,363.39,59.985,1411737304,"274151322000085","019011112586793",29.56,23.50,0,332.13,376.01,74.9,70.3,0.517,269016.8,269016.8,576,0,0,0,L,1151911521,1,120.65,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737322,178073.00
09/26/2014 09:15,2,2.416,ACTIVE,214.19,359.18,60.012,1411737304,"274151322000087","019011112586793",28.59,24.80,0,331.83,373.61,70.0,65.6,0.482,255658.6,255658.6,573,0,0,0,L,1151911521,1,120.20,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737323,178074.00
09/26/2014 09:15,2,2.477,ACTIVE,214.19,356.18,60.038,1411737304,"274151322000088","019011112586793",29.14,23.50,0,330.63,374.81,73.2,68.7,0.495,261353.9,261353.9,572,0,0,0,L,1151911521,1,120.42,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737324,178075.00
09/26/2014 09:15,2,2.551,ACTIVE,213.74,364.59,60.017,1411737304,"274151322000095","019011112586793",29.78,23.80,0,327.32,377.22,77.0,72.4,0.530,278717.8,278717.8,574,0,0,0,L,1151911521,1,120.20,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737325,178076.00
09/26/2014 09:15,2,1.598,ACTIVE,215.09,440.04,60.017,1411737304,"274151322000068","019011112586793",40.28,26.30,0,402.77,460.78,65.0,60.8,0.446,200894.9,200894.9,578,0,0,0,L,1151911521,1,120.42,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737326,178077.00
09/26/2014 09:15,2,2.504,ACTIVE,213.74,363.39,60.012,1411737304,"274151322000054","019011112586793",29.18,24.00,0,330.03,376.01,74.0,69.5,0.508,266477.5,266477.5,573,0,0,0,L,1151911521,1,119.97,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411737327,178078.00
09/26/2014 09:30,1,2.979,ACTIVE,207.1,323.67,60.03,1411738204,"040051121000097","019011112586793",19.26,23,0.357,285.96,449.63,57.1,55.0,0.376,86731.400000036,86744.5,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738206,178079.00
09/26/2014 09:30,1,3.044,ACTIVE,206.9,325.72,60.00,1411738204,"040051121000095","019011112586793",19.16,23,0.373,284.84,447.26,58.0,63.2,0.378,77411,77424.300000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738208,178080.00
09/26/2014 09:30,1,1.954,ACTIVE,207.3,341.36,60.00,1411738204,"033051125000132","019011112586793",29.21,23,0.362,287.15,449.65,56.8,58.2,0.410,75656.800000012,75669.800000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738209,178081.00
09/26/2014 09:30,1,1.914,ACTIVE,207.2,400.27,60.00,1411738204,"033051125000135","019011112586793",29.61,24,0.284,289.77,449.53,56.4,42.5,0.303,73111.999999964,73124.999999964,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738210,178082.00
09/26/2014 09:30,1,2.987,ACTIVE,207.2,420.92,60.03,1411738204,"040051121000116","019011112586793",21.14,21,0.352,282.78,449.67,62.8,45.1,0.156,85389.499999999,85402.700000047,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738211,178083.00
09/26/2014 09:30,1,3.081,ACTIVE,207.6,342.48,60.00,1411738204,"040051121000068","019011112586793",18.51,23,0.307,273.82,449.54,56.7,54.3,0.409,78546.3,78559.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738213,178084.00
09/26/2014 09:30,1,2.201,ACTIVE,207.4,401.46,60.03,1411738204,"033051125000118","019011112586793",27.03,23,0.298,285.69,448.71,59.1,45.5,0.320,97289,97302.199999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738214,178085.00
09/26/2014 09:30,1,2.201,ACTIVE,206.8,383.51,60.00,1411738204,"033051125000150","019011112586793",27.03,23,0.311,287.16,449.16,59.2,52.8,0.157,96348.7,96361.9,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738215,178086.00
09/26/2014 09:30,1,2.594,ACTIVE,207.5,426.46,60.00,1411738204,"040051121000185","019011112586793",22.42,23,0.305,288.92,449.02,57.8,49.7,0.094,87485.2,87498.300000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738216,178087.00
09/26/2014 09:30,1,2.945,ACTIVE,206.9,322.62,60.03,1411738204,"040051121000195","019011112586793",19.34,23,0.329,287.63,449.69,56.7,57.1,0.399,85620.800000013,85633.900000037,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738218,178088.00
09/26/2014 09:30,2,2.822,ACTIVE,214.41,342.05,60.012,1411738204,"274151322000083","019011112586793",29.06,28.00,0,310.49,390.74,83.1,78.3,0.331,268555.5,268555.5,573,0,0,0,L,1151911521,1,120.42,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738219,178089.00
09/26/2014 09:30,2,3.148,ACTIVE,215.09,347.76,60.006,1411738204,"274151322000076","019011112586793",29.28,30.80,0,333.33,378.42,93.3,88.2,0.362,281204.6,281204.6,573,0,0,0,L,1151911521,1,120.88,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738220,178090.00
