ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/26/2014 09:30,2,2.014,ACTIVE,214.64,422.00,60.006,1411738204,"274151322000094","019011112586793",38.29,28.50,0,396.45,465.58,78.0,73.3,0.552,202675.2,202675.2,578,0,0,0,L,1151911521,1,120.20,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738221,178091.00
09/26/2014 09:30,2,2.947,ACTIVE,214.64,341.15,59.985,1411738204,"274151322000052","019011112586793",28.82,28.50,0,330.63,377.22,86.1,81.2,0.327,269850.0,269850.0,574,0,0,0,L,1151911521,1,120.20,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738222,178092.00
09/26/2014 09:30,2,2.982,ACTIVE,214.41,341.15,60.001,1411738204,"274151322000085","019011112586793",29.00,28.00,0,333.33,378.42,87.6,82.6,0.331,269035.9,269035.9,577,0,0,0,L,1151911521,1,120.88,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738223,178093.00
09/26/2014 09:30,2,2.889,ACTIVE,214.41,340.25,60.006,1411738204,"274151322000087","019011112586793",28.11,29.50,0,328.22,392.25,82.2,77.4,0.309,255676.4,255676.4,574,0,0,0,L,1151911521,1,120.65,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738224,178094.00
09/26/2014 09:30,2,2.926,ACTIVE,214.19,341.15,59.996,1411738204,"274151322000088","019011112586793",28.88,27.50,0,330.63,377.52,85.6,80.7,0.318,261372.6,261372.6,573,0,0,0,L,1151911521,1,120.88,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738225,178095.00
09/26/2014 09:30,2,3.068,ACTIVE,214.19,340.55,60.022,1411738204,"274151322000095","019011112586793",29.22,29.00,0,319.81,389.24,90.8,85.7,0.340,278737.6,278737.6,575,0,0,0,L,1151911521,1,120.65,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738226,178096.00
09/26/2014 09:30,2,2.021,ACTIVE,215.32,415.69,60.006,1411738204,"274151322000068","019011112586793",37.93,29.30,0,394.65,463.18,77.9,73.2,0.535,200911.7,200911.7,579,0,0,0,L,1151911521,1,120.88,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738227,178097.00
09/26/2014 09:30,2,2.988,ACTIVE,214.41,347.16,59.990,1411738204,"274151322000054","019011112586793",28.65,29.00,0,330.03,378.72,86.8,81.8,0.331,266496.4,266496.4,574,0,0,0,L,1151911521,1,120.88,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411738228,178098.00
09/26/2014 09:45,1,3.522,ACTIVE,207.2,394.40,60.00,1411739105,"040051121000097","019011112586793",16.27,25,0.305,286.95,449.77,57.0,51.0,0.263,86744.5,86757.6,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739107,178099.00
09/26/2014 09:45,1,3.587,ACTIVE,206.7,395.36,60.00,1411739105,"040051121000095","019011112586793",16.38,26,0.305,285.17,448.15,58.4,43.1,0.271,77424.300000012,77437.300000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739108,178100.00
09/26/2014 09:45,1,2.304,ACTIVE,207.2,299.81,60.00,1411739105,"033051125000132","019011112586793",26.88,26,0.400,286.49,449.58,61.6,69.9,0.399,75669.800000012,75683.100000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739110,178101.00
09/26/2014 09:45,1,2.261,ACTIVE,207.3,365.38,60.00,1411739105,"033051125000135","019011112586793",27.02,26,0.366,287.66,449.96,60.8,60.6,0.210,73124.999999964,73138.499999964,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739111,178102.00
09/26/2014 09:45,1,3.285,ALERT,206.6,335.50,60.00,1411739105,"040051121000116","019011112586793",25.89,23,0.388,282.89,444.80,84.6,79.9,0.407,85402.700000047,85421.100000023,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411739112,178103.00
09/26/2014 09:45,1,3.639,ACTIVE,206.8,400.09,60.03,1411739105,"040051121000068","019011112586793",16.07,25,0.294,286.83,449.99,58.2,40.1,0.286,78559.4,78572.4,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739114,178104.00
09/26/2014 09:45,1,2.442,ACTIVE,206.8,338.61,60.00,1411739105,"033051125000118","019011112586793",39.26,25,0.442,286.44,445.35,95.4,91.2,0.460,97302.199999988,97318.400000036,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739115,178105.00
09/26/2014 09:45,1,2.434,ACTIVE,207.3,321.09,60.00,1411739105,"033051125000150","019011112586793",39.13,25,0.441,285.97,447.13,94.7,91.2,0.457,96361.9,96378,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739116,178106.00
09/26/2014 09:45,1,3.167,ACTIVE,207.1,403.07,60.00,1411739105,"040051121000185","019011112586793",18.38,26,0.300,286.59,449.47,57.9,65.4,0.104,87498.300000024,87511.500000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739117,178107.00
09/26/2014 09:45,1,3.544,ACTIVE,206.9,339.84,60.00,1411739105,"040051121000195","019011112586793",16.19,25,0.341,286.65,450.27,57.1,42.0,0.380,85633.900000037,85646.900000037,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739119,178108.00
09/26/2014 09:45,2,3.309,ACTIVE,214.41,349.26,59.985,1411739105,"274151322000083","019011112586793",28.75,32.40,0,329.13,360.38,96.2,91.0,0.380,268576.7,268576.7,574,0,0,0,L,1151911521,1,120.42,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739120,178109.00
09/26/2014 09:45,2,3.666,ACTIVE,215.32,345.96,60.006,1411739105,"274151322000076","019011112586793",28.98,34.00,0,331.23,363.99,107.6,102.0,0.424,281228.4,281228.4,574,0,0,0,L,1151911521,1,120.65,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739121,178110.00
09/26/2014 09:45,2,2.309,ACTIVE,214.64,421.70,59.990,1411739105,"274151322000094","019011112586793",38.74,34.80,0,394.65,459.87,90.3,85.2,0.345,202695.1,202695.1,579,0,0,0,L,1151911521,1,120.42,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739122,178111.00
09/26/2014 09:45,2,3.459,ACTIVE,214.64,347.76,59.985,1411739105,"274151322000052","019011112586793",28.37,33.00,0,329.13,361.89,99.3,94.0,0.380,269871.9,269871.9,575,0,0,0,L,1151911521,1,119.97,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739123,178112.00
09/26/2014 09:45,2,3.514,ACTIVE,214.87,350.77,59.985,1411739105,"274151322000085","019011112586793",28.29,32.20,0,330.03,361.89,100.6,95.2,0.380,269058.1,269058.1,578,0,0,0,L,1151911521,1,120.88,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739124,178113.00
09/26/2014 09:45,2,3.420,ACTIVE,214.87,353.17,59.985,1411739105,"274151322000087","019011112586793",27.53,34.80,0,329.43,360.69,95.3,90.1,0.358,255697.4,255697.4,575,0,0,0,L,1151911521,1,120.65,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739124,178114.00
09/26/2014 09:45,2,3.463,ACTIVE,214.41,349.86,59.985,1411739105,"274151322000088","019011112586793",28.15,32.60,0,328.52,361.29,98.7,93.4,0.367,261394.3,261394.3,574,0,0,0,L,1151911521,1,120.88,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739125,178115.00
09/26/2014 09:45,2,3.578,ACTIVE,214.64,346.26,59.975,1411739105,"274151322000095","019011112586793",28.96,33.50,0,329.13,362.79,104.9,99.3,0.398,278760.8,278760.8,576,0,0,0,L,1151911521,1,120.65,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739126,178116.00
09/26/2014 09:45,2,2.334,ACTIVE,215.32,419.60,59.980,1411739105,"274151322000068","019011112586793",38.76,35.60,0,393.75,459.57,91.2,86.1,0.336,200931.6,200931.6,580,0,0,0,L,1151911521,1,120.65,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739127,178117.00
09/26/2014 09:45,2,3.504,ACTIVE,214.64,354.67,59.975,1411739105,"274151322000054","019011112586793",28.15,33.00,0,328.82,361.89,99.9,94.5,0.380,266518.4,266518.4,575,0,0,0,L,1151911521,1,120.42,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411739128,178118.00
09/26/2014 10:00,1,4.006,ACTIVE,207.0,316.81,60.03,1411740004,"040051121000097","019011112586793",16.01,28,0.342,285.96,450.03,63.8,71.3,0.433,86757.6,86771.6,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740007,178119.00
09/26/2014 10:00,1,4.061,ACTIVE,206.7,377.06,60.03,1411740004,"040051121000095","019011112586793",16.00,29,0.374,284.22,448.19,64.6,57.4,0.190,77437.300000012,77451.300000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740008,178120.00
09/26/2014 10:00,1,2.450,ACTIVE,207.8,324.26,60.03,1411740004,"033051125000132","019011112586793",33.87,29,0.378,283.55,446.12,82.6,78.2,0.400,75683.100000024,75699.199999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740009,178121.00
09/26/2014 10:00,1,2.410,ACTIVE,207.4,311.65,60.00,1411740004,"033051125000135","019011112586793",33.71,29,0.374,286.42,446.83,80.8,77.4,0.394,73138.499999964,73153.999999964,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740011,178122.00
09/26/2014 10:00,1,3.741,ACTIVE,207.5,338.94,60.00,1411740004,"040051121000116","019011112586793",25.48,26,0.435,304.42,347.72,94.8,89.8,0.454,85421.100000023,85442.200000047,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740012,178123.00
09/26/2014 10:00,1,4.138,ACTIVE,207.6,330.49,60.00,1411740004,"040051121000068","019011112586793",15.97,28,0.426,285.14,443.56,65.7,73.2,0.439,78572.4,78586.8,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740013,178124.00
09/26/2014 10:00,1,2.791,ACTIVE,207.6,342.38,60.00,1411740004,"033051125000118","019011112586793",38.65,27,0.499,302.19,351.98,107.3,103.3,0.510,97318.400000036,97342.600000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740014,178125.00
09/26/2014 10:00,1,2.774,ACTIVE,207.5,311.71,60.00,1411740004,"033051125000150","019011112586793",38.63,28,0.497,301.23,351.12,106.6,102.7,0.509,96378,96402.2,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740016,178126.00
09/26/2014 10:00,1,3.561,ACTIVE,207.8,333.06,60.03,1411740004,"040051121000185","019011112586793",25.56,29,0.418,286.45,450.03,90.6,86.4,0.430,87511.500000012,87528.600000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740017,178127.00
09/26/2014 10:00,1,4.087,ACTIVE,207.8,353.12,60.03,1411740004,"040051121000195","019011112586793",15.96,28,0.393,284.68,450.20,64.9,60.9,0.469,85646.900000037,85661.000000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740018,178128.00
09/26/2014 10:00,2,3.801,ACTIVE,214.19,354.97,59.996,1411740004,"274151322000083","019011112586793",28.09,36.50,0,328.82,363.09,108.1,102.4,0.429,268600.8,268600.8,575,0,0,0,L,1151911521,1,120.20,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740019,178129.00
09/26/2014 10:00,2,4.156,ACTIVE,215.09,344.45,60.006,1411740004,"274151322000076","019011112586793",28.53,38.40,0,331.53,367.00,120.0,113.9,0.473,281255.3,281255.3,575,0,0,0,L,1151911521,1,120.65,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740020,178130.00
09/26/2014 10:00,2,2.637,ACTIVE,214.41,410.58,60.012,1411740004,"274151322000094","019011112586793",38.11,39.00,0,392.85,440.64,101.9,96.4,0.402,202717.7,202717.7,580,0,0,0,L,1151911521,1,120.20,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740021,178131.00
09/26/2014 10:00,2,3.959,ACTIVE,214.41,353.47,60.006,1411740004,"274151322000052","019011112586793",27.81,37.80,0,328.82,363.99,111.4,105.6,0.424,269896.8,269896.8,576,0,0,0,L,1151911521,1,120.20,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740022,178132.00
09/26/2014 10:00,2,3.996,ACTIVE,214.64,347.16,60.006,1411740004,"274151322000085","019011112586793",27.79,35.80,0,329.73,364.29,112.4,106.6,0.429,269083.2,269083.2,579,0,0,0,L,1151911521,1,120.88,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740023,178133.00
09/26/2014 10:00,2,3.889,ACTIVE,214.41,353.47,60.006,1411740004,"274151322000087","019011112586793",26.90,39.50,0,329.13,362.79,106.0,100.3,0.398,255721.2,255721.2,576,0,0,0,L,1151911521,1,120.20,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740024,178134.00
09/26/2014 10:00,2,3.920,ACTIVE,214.19,343.25,60.006,1411740004,"274151322000088","019011112586793",27.85,36.80,0,328.52,363.99,110.6,104.8,0.415,261419.0,261419.0,575,0,0,0,L,1151911521,1,120.65,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740025,178135.00
09/26/2014 10:00,2,4.102,ACTIVE,214.41,355.88,60.006,1411740004,"274151322000095","019011112586793",28.23,37.80,0,328.22,365.19,117.3,111.3,0.446,278787.0,278787.0,577,0,0,0,L,1151911521,1,120.42,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740026,178136.00
09/26/2014 10:00,2,2.582,ACTIVE,215.32,428.01,60.006,1411740004,"274151322000068","019011112586793",39.04,39.80,0,394.95,439.74,101.1,95.7,0.380,200954.2,200954.2,581,0,0,0,L,1151911521,1,120.65,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740027,178137.00
09/26/2014 10:00,2,3.984,ACTIVE,214.64,348.96,60.006,1411740004,"274151322000054","019011112586793",27.71,37.50,0,328.22,364.59,111.8,106.0,0.429,266543.4,266543.4,576,0,0,0,L,1151911521,1,120.42,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740028,178138.00
09/26/2014 10:15,1,4.192,ACTIVE,208.6,328.75,60.00,1411740904,"040051121000097","019011112586793",25.12,31,0.483,283.98,446.85,104.8,100.4,0.494,86771.6,86791.8,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740906,178139.00
09/26/2014 10:15,1,4.232,ACTIVE,208.2,313.63,60.03,1411740904,"040051121000095","019011112586793",22.71,31,0.437,283.46,443.59,95.6,90.8,0.450,77451.300000012,77470.900000036,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740908,178140.00
09/26/2014 10:15,1,2.736,ACTIVE,208.3,320.19,60.00,1411740904,"033051125000132","019011112586793",33.64,31,0.418,306.70,348.34,91.6,86.8,0.438,75699.199999988,75719.800000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740909,178141.00
09/26/2014 10:15,1,2.713,ACTIVE,209.1,314.32,60.03,1411740904,"033051125000135","019011112586793",33.19,32,0.413,306.97,348.27,89.6,86.1,0.429,73153.999999964,73174.299999964,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740910,178142.00
09/26/2014 10:15,1,4.187,ACTIVE,208.2,323.28,60.00,1411740904,"040051121000116","019011112586793",25.17,28,0.480,304.67,351.93,104.8,99.6,0.495,85442.200000047,85465.800000011,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740912,178143.00
09/26/2014 10:15,1,4.314,ACTIVE,208.6,321.79,60.00,1411740904,"040051121000068","019011112586793",22.61,31,0.445,284.01,446.22,97.1,92.7,0.463,78586.8,78607.7,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740913,178144.00
09/26/2014 10:15,1,3.120,ACTIVE,208.6,319.02,60.00,1411740904,"033051125000118","019011112586793",38.40,30,0.551,304.34,355.30,119.2,114.6,0.556,97342.600000024,97369.600000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740914,178145.00
09/26/2014 10:15,1,3.079,ACTIVE,208.9,348.23,60.03,1411740904,"033051125000150","019011112586793",38.58,31,0.548,304.89,356.63,118.2,114.0,0.557,96402.2,96429.2,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740915,178146.00
09/26/2014 10:15,1,4.075,ACTIVE,209.2,315.62,60.00,1411740904,"040051121000185","019011112586793",25.13,32,0.469,306.74,352.05,101.9,97.7,0.479,87528.600000036,87551.600000036,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740917,178147.00
09/26/2014 10:15,1,4.243,ACTIVE,208.7,319.50,60.00,1411740904,"040051121000195","019011112586793",25.00,31,0.485,285.22,446.11,105.5,100.8,0.497,85661.000000001,85682.500000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740918,178148.00
09/26/2014 10:15,2,4.287,ACTIVE,215.54,346.86,59.996,1411740904,"274151322000083","019011112586793",27.71,40.60,0,329.13,366.70,120.2,114.1,0.473,268627.8,268627.8,576,0,0,0,L,1151911521,1,120.88,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740919,178149.00
09/26/2014 10:15,2,4.617,ACTIVE,216.00,346.26,59.996,1411740904,"274151322000076","019011112586793",28.33,42.80,0,333.03,370.60,132.4,125.9,0.526,281285.2,281285.2,576,0,0,0,L,1151911521,1,121.33,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740920,178150.00
09/26/2014 10:15,2,2.965,ACTIVE,215.32,415.69,59.975,1411740904,"274151322000094","019011112586793",37.63,42.80,0,390.14,439.13,112.7,106.8,0.438,202743.0,202743.0,581,0,0,0,L,1151911521,1,121.10,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740921,178151.00
09/26/2014 10:15,2,4.395,ACTIVE,215.32,359.48,59.996,1411740904,"274151322000052","019011112586793",27.65,41.80,0,329.13,367.90,123.0,116.8,0.468,269924.5,269924.5,577,0,0,0,L,1151911521,1,120.88,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740922,178152.00
09/26/2014 10:15,2,4.457,ACTIVE,215.54,356.48,59.996,1411740904,"274151322000085","019011112586793",27.69,40.40,0,332.13,368.80,124.9,118.6,0.468,269111.3,269111.3,580,0,0,0,L,1151911521,1,121.55,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740923,178153.00
09/26/2014 10:15,2,4.350,ACTIVE,215.54,344.45,59.996,1411740904,"274151322000087","019011112586793",26.54,45.00,0,329.13,366.40,116.9,110.9,0.438,255747.5,255747.5,577,0,0,0,L,1151911521,1,121.10,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740924,178154.00
09/26/2014 10:15,2,4.389,ACTIVE,215.32,357.38,59.990,1411740904,"274151322000088","019011112586793",27.59,40.60,0,327.92,367.60,122.7,116.5,0.455,261446.7,261446.7,576,0,0,0,L,1151911521,1,121.55,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740925,178155.00
09/26/2014 10:15,2,4.596,ACTIVE,215.32,347.76,59.996,1411740904,"274151322000095","019011112586793",27.95,41.80,0,328.52,369.10,130.1,123.6,0.491,278816.4,278816.4,578,0,0,0,L,1151911521,1,121.55,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740926,178156.00
09/26/2014 10:15,2,2.875,ACTIVE,216.45,416.59,59.996,1411740904,"274151322000068","019011112586793",38.80,43.40,0,387.74,441.84,112.5,106.7,0.424,200979.5,200979.5,582,0,0,0,L,1151911521,1,121.55,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740927,178157.00
09/26/2014 10:15,2,4.432,ACTIVE,215.54,342.95,60.006,1411740904,"274151322000054","019011112586793",27.55,41.50,0,328.22,368.50,123.7,117.5,0.464,266571.3,266571.3,577,0,0,0,L,1151911521,1,121.10,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411740928,178158.00
09/26/2014 10:30,1,4.615,ACTIVE,209.3,332.42,60.00,1411741804,"040051121000097","019011112586793",25.09,33,0.531,306.59,357.07,115.2,110.9,0.539,86791.8,86818.2,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741806,178159.00
09/26/2014 10:30,1,4.659,ACTIVE,208.2,314.84,60.00,1411741804,"040051121000095","019011112586793",22.72,33,0.482,306.97,351.72,105.3,100.1,0.493,77470.900000036,77494.600000024,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741807,178160.00
09/26/2014 10:30,1,3.007,ACTIVE,208.6,313.69,60.00,1411741804,"033051125000132","019011112586793",33.56,33,0.459,305.77,350.31,100.4,95.6,0.477,75719.800000012,75742.400000036,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741809,178161.00
09/26/2014 10:30,1,2.964,ACTIVE,209.3,338.63,60.00,1411741804,"033051125000135","019011112586793",33.30,34,0.453,307.91,350.81,98.2,94.6,0.464,73174.299999964,73196.799999964,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741810,178162.00
09/26/2014 10:30,1,4.620,ACTIVE,208.6,320.16,60.00,1411741804,"040051121000116","019011112586793",24.97,31,0.526,303.53,354.56,114.8,109.4,0.538,85465.800000011,85491.800000011,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741811,178163.00
09/26/2014 10:30,1,4.724,ACTIVE,210.0,314.76,60.00,1411741804,"040051121000068","019011112586793",22.74,33,0.489,306.69,353.68,106.9,102.5,0.500,78607.7,78631.9,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741812,178164.00
09/26/2014 10:30,1,3.409,ACTIVE,209.4,316.28,60.00,1411741804,"033051125000118","019011112586793",38.58,33,0.604,303.97,360.63,130.9,125.9,0.605,97369.600000024,97399.600000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741814,178165.00
09/26/2014 10:30,1,3.396,ACTIVE,209.7,314.91,60.00,1411741804,"033051125000150","019011112586793",38.40,33,0.603,305.71,362.09,129.8,125.3,0.600,96429.2,96459.1,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741815,178166.00
09/26/2014 10:30,1,4.543,ACTIVE,209.8,339.92,60.00,1411741804,"040051121000185","019011112586793",24.97,35,0.518,307.84,354.89,112.9,108.4,0.528,87551.600000036,87577.2,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741816,178167.00
09/26/2014 10:30,1,4.712,ACTIVE,209.2,319.80,60.00,1411741804,"040051121000195","019011112586793",24.73,34,0.530,306.22,355.61,116.0,110.6,0.541,85682.500000001,85708.900000037,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741818,178168.00
09/26/2014 10:30,2,4.703,ACTIVE,215.32,345.36,59.985,1411741804,"274151322000083","019011112586793",27.71,44.50,0,332.43,373.31,132.1,125.6,0.521,268657.8,268657.8,577,0,0,0,L,1151911521,1,121.10,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741819,178169.00
09/26/2014 10:30,2,5.062,ACTIVE,216.45,345.96,59.996,1411741804,"274151322000076","019011112586793",28.35,46.00,0,333.93,377.22,145.3,138.3,0.566,281318.2,281318.2,577,0,0,0,L,1151911521,1,121.33,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741819,178170.00
09/26/2014 10:30,2,3.336,ACTIVE,215.54,400.06,59.985,1411741804,"274151322000094","019011112586793",36.82,45.30,0,385.03,440.94,124.1,117.9,0.486,202771.1,202771.1,582,0,0,0,L,1151911521,1,120.88,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741821,178171.00
09/26/2014 10:30,2,4.799,ACTIVE,215.77,354.97,59.990,1411741804,"274151322000052","019011112586793",27.81,45.00,0,332.73,374.21,135.1,128.4,0.521,269955.1,269955.1,578,0,0,0,L,1151911521,1,120.88,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741822,178172.00
09/26/2014 10:30,2,4.904,ACTIVE,215.77,344.76,59.985,1411741804,"274151322000085","019011112586793",27.73,42.50,0,332.73,375.11,137.8,131.0,0.521,269142.5,269142.5,581,0,0,0,L,1151911521,1,121.78,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741823,178173.00
09/26/2014 10:30,2,4.752,ACTIVE,215.77,351.07,59.985,1411741804,"274151322000087","019011112586793",26.38,49.80,0,332.43,373.01,127.0,120.7,0.477,255776.5,255776.5,578,0,0,0,L,1151911521,1,121.33,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741823,178174.00
09/26/2014 10:30,2,4.789,ACTIVE,215.54,345.36,59.996,1411741804,"274151322000088","019011112586793",27.71,43.60,0,332.13,374.21,134.4,127.8,0.508,261477.2,261477.2,577,0,0,0,L,1151911521,1,121.55,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741824,178175.00
09/26/2014 10:30,2,5.068,ACTIVE,215.54,344.76,59.996,1411741804,"274151322000095","019011112586793",27.81,45.30,0,332.13,375.71,142.9,136.0,0.539,278848.8,278848.8,579,0,0,0,L,1151911521,1,121.33,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741825,178176.00
09/26/2014 10:30,2,3.090,ACTIVE,216.45,424.11,59.990,1411741804,"274151322000068","019011112586793",39.28,46.00,0,385.33,442.14,122.4,116.2,0.468,201007.6,201007.6,583,0,0,0,L,1151911521,1,121.78,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741826,178177.00
09/26/2014 10:30,2,4.861,ACTIVE,215.54,350.47,59.985,1411741804,"274151322000054","019011112586793",27.67,45.00,0,332.13,375.41,136.2,129.5,0.521,266602.2,266602.2,578,0,0,0,L,1151911521,1,121.33,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411741827,178178.00
09/26/2014 10:45,1,4.983,ACTIVE,209.2,330.61,60.00,1411742705,"040051121000097","019011112586793",25.11,35,0.574,305.82,357.80,124.5,119.3,0.578,86818.2,86846.7,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742707,178179.00
09/26/2014 10:45,1,5.068,ACTIVE,209.0,335.42,60.03,1411742705,"040051121000095","019011112586793",22.53,34,0.524,306.53,354.73,113.6,108.9,0.528,77494.600000024,77520.600000024,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742709,178180.00
09/26/2014 10:45,1,3.257,ACTIVE,208.8,346.16,60.03,1411742705,"033051125000132","019011112586793",33.53,35,0.497,307.30,352.21,108.7,103.5,0.510,75742.400000036,75767.199999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742710,178181.00
09/26/2014 10:45,1,3.191,ACTIVE,209.6,328.73,60.00,1411742705,"033051125000135","019011112586793",33.40,35,0.490,305.80,354.34,106.0,102.2,0.501,73196.799999964,73221.399999964,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742711,178182.00
09/26/2014 10:45,1,4.966,ACTIVE,208.2,320.80,60.03,1411742705,"040051121000116","019011112586793",25.11,32,0.571,304.74,357.75,124.1,118.4,0.577,85491.800000011,85520.200000047,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742713,178183.00
09/26/2014 10:45,1,5.122,ACTIVE,209.4,351.51,60.00,1411742705,"040051121000068","019011112586793",22.71,34,0.532,305.69,354.98,115.7,110.8,0.542,78631.9,78658.4,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742714,178184.00
09/26/2014 10:45,1,3.689,ACTIVE,208.2,334.67,60.00,1411742705,"033051125000118","019011112586793",38.62,35,0.656,304.19,362.34,141.7,135.6,0.657,97399.600000024,97432.199999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742715,178185.00
09/26/2014 10:45,1,3.691,ACTIVE,208.9,315.55,60.00,1411742705,"033051125000150","019011112586793",38.21,35,0.651,305.19,363.43,140.3,135.3,0.650,96459.1,96491.6,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742716,178186.00
09/26/2014 10:45,1,4.994,ACTIVE,209.1,332.73,60.03,1411742705,"040051121000185","019011112586793",24.72,37,0.565,306.79,357.59,122.8,117.9,0.574,87577.2,87605.300000024,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742718,178187.00
09/26/2014 10:45,1,5.121,ACTIVE,208.2,329.51,60.03,1411742705,"040051121000195","019011112586793",24.67,36,0.578,305.50,358.22,125.7,119.8,0.586,85708.900000037,85737.600000025,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742719,178188.00
09/26/2014 10:45,2,5.088,ACTIVE,215.09,350.47,60.012,1411742705,"274151322000083","019011112586793",27.75,47.00,0,332.13,375.11,142.9,136.0,0.566,268690.4,268690.4,578,0,0,0,L,1151911521,1,120.88,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742720,178189.00
09/26/2014 10:45,2,5.531,ACTIVE,216.22,357.98,60.012,1411742705,"274151322000076","019011112586793",28.01,48.50,0,333.63,380.22,156.9,149.5,0.619,281354.2,281354.2,578,0,0,0,L,1151911521,1,121.55,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742721,178190.00
09/26/2014 10:45,2,3.531,ACTIVE,215.54,418.09,60.012,1411742705,"274151322000094","019011112586793",37.43,46.40,0,385.63,442.74,134.2,127.6,0.521,202801.9,202801.9,583,0,0,0,L,1151911521,1,120.88,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742722,178191.00
09/26/2014 10:45,2,5.221,ACTIVE,215.54,351.67,60.012,1411742705,"274151322000052","019011112586793",27.61,48.50,0,332.43,376.62,145.9,138.9,0.561,269988.6,269988.6,579,0,0,0,L,1151911521,1,121.10,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742723,178192.00
09/26/2014 10:45,2,5.305,ACTIVE,215.77,360.38,60.012,1411742705,"274151322000085","019011112586793",27.75,45.50,0,332.73,377.82,149.1,142.0,0.570,269176.6,269176.6,582,0,0,0,L,1151911521,1,121.78,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742724,178193.00
09/26/2014 10:45,2,5.238,ACTIVE,215.32,354.67,60.017,1411742705,"274151322000087","019011112586793",25.82,53.80,0,332.43,374.81,137.0,130.3,0.517,255807.9,255807.9,579,0,0,0,L,1151911521,1,121.33,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742725,178194.00
09/26/2014 10:45,2,5.225,ACTIVE,215.32,363.69,59.985,1411742705,"274151322000088","019011112586793",27.47,46.00,0,331.23,377.22,145.2,138.3,0.548,261510.4,261510.4,578,0,0,0,L,1151911521,1,121.78,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742726,178195.00
09/26/2014 10:45,2,5.441,ACTIVE,215.32,358.58,60.012,1411742705,"274151322000095","019011112586793",28.07,47.50,0,332.43,377.82,154.8,147.5,0.588,278884.2,278884.2,580,0,0,0,L,1151911521,1,121.33,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742727,178196.00
09/26/2014 10:45,2,3.531,ACTIVE,216.45,415.99,60.006,1411742705,"274151322000068","019011112586793",37.85,48.50,0,386.83,443.34,135.5,128.9,0.513,201038.4,201038.4,584,0,0,0,L,1151911521,1,121.78,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742728,178197.00
09/26/2014 10:45,2,5.270,ACTIVE,215.54,351.37,60.006,1411742705,"274151322000054","019011112586793",27.59,46.40,0,332.43,377.52,147.2,140.1,0.561,266635.9,266635.9,579,0,0,0,L,1151911521,1,121.33,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411742729,178198.00
09/26/2014 11:00,1,5.384,ACTIVE,210.5,356.22,60.00,1411743604,"040051121000097","019011112586793",24.71,37,0.608,306.67,364.16,132.4,127.1,0.612,86846.7,86877.5,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743607,178199.00
09/26/2014 11:00,1,5.394,ACTIVE,210.2,323.51,60.03,1411743604,"040051121000095","019011112586793",22.48,35,0.550,307.25,359.35,120.6,115.0,0.557,77520.600000024,77548.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743608,178200.00
09/26/2014 11:00,1,3.511,ACTIVE,210.3,315.53,60.03,1411743604,"033051125000132","019011112586793",33.00,37,0.526,307.87,356.36,115.3,110.3,0.537,75767.199999988,75793.699999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743609,178201.00
09/26/2014 11:00,1,3.461,ACTIVE,210.9,340.65,60.03,1411743604,"033051125000135","019011112586793",32.69,36,0.517,307.98,356.59,112.6,108.5,0.523,73221.399999964,73247.599999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743611,178202.00
09/26/2014 11:00,1,5.342,ACTIVE,209.8,344.20,60.03,1411743604,"040051121000116","019011112586793",24.81,34,0.602,304.70,360.56,131.9,125.6,0.609,85520.200000047,85550.600000023,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743612,178203.00
09/26/2014 11:00,1,5.485,ACTIVE,210.2,338.02,60.03,1411743604,"040051121000068","019011112586793",22.50,36,0.560,305.84,358.92,122.8,117.2,0.571,78658.4,78686.8,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743614,178204.00
09/26/2014 11:00,1,3.959,ACTIVE,210.4,360.27,60.03,1411743604,"033051125000118","019011112586793",38.37,36,0.691,302.46,366.97,151.1,144.6,0.692,97432.199999988,97467.300000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743615,178205.00
09/26/2014 11:00,1,3.941,ACTIVE,211.1,360.09,60.00,1411743604,"033051125000150","019011112586793",38.11,36,0.690,305.14,368.31,149.5,144.9,0.686,96491.6,96526.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743616,178206.00
09/26/2014 11:00,1,5.389,ACTIVE,211.1,349.97,60.03,1411743604,"040051121000185","019011112586793",24.52,38,0.602,306.95,362.32,131.5,126.4,0.606,87605.300000024,87635.800000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743617,178207.00
09/26/2014 11:00,1,5.494,ACTIVE,210.3,345.24,60.03,1411743604,"040051121000195","019011112586793",24.50,38,0.611,305.37,362.57,133.9,127.7,0.615,85737.600000025,85768.500000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743619,178208.00
09/26/2014 11:00,2,5.508,ACTIVE,216.45,364.89,60.001,1411743604,"274151322000083","019011112586793",27.29,50.00,0,332.43,379.92,152.1,144.9,0.597,268725.5,268725.5,579,0,0,0,L,1151911521,1,122.01,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743620,178209.00
09/26/2014 11:00,2,5.924,ACTIVE,217.58,360.99,60.006,1411743604,"274151322000076","019011112586793",27.83,50.80,0,332.43,383.83,166.8,159.1,0.667,281392.8,281392.8,579,0,0,0,L,1151911521,1,122.46,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743621,178210.00
09/26/2014 11:00,2,3.707,ACTIVE,217.13,415.69,60.017,1411743604,"274151322000094","019011112586793",38.03,48.00,0,384.13,445.15,143.8,136.8,0.561,202835.0,202835.0,584,0,0,0,L,1151911521,1,121.78,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743622,178211.00
09/26/2014 11:00,2,5.590,ACTIVE,217.13,361.59,60.012,1411743604,"274151322000052","019011112586793",27.41,51.30,0,332.73,380.82,155.1,147.8,0.592,270024.4,270024.4,580,0,0,0,L,1151911521,1,121.55,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743623,178212.00
09/26/2014 11:00,2,5.650,ACTIVE,217.58,368.80,60.043,1411743604,"274151322000085","019011112586793",27.73,47.00,0,333.33,382.03,158.7,151.2,0.614,269213.2,269213.2,583,0,0,0,L,1151911521,1,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743623,178213.00
09/26/2014 11:00,2,5.592,ACTIVE,216.90,367.00,60.001,1411743604,"274151322000087","019011112586793",25.72,58.50,0,332.73,378.42,145.6,138.6,0.557,255841.5,255841.5,580,0,0,0,L,1151911521,1,122.46,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743624,178214.00
09/26/2014 11:00,2,5.594,ACTIVE,216.90,366.40,60.038,1411743604,"274151322000088","019011112586793",27.27,47.50,0,329.73,380.52,154.4,147.1,0.579,261546.1,261546.1,579,0,0,0,L,1151911521,1,122.46,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743625,178215.00
09/26/2014 11:00,2,5.859,ACTIVE,216.67,367.00,60.017,1411743604,"274151322000095","019011112586793",27.77,50.00,0,333.03,383.53,164.8,157.1,0.623,278922.2,278922.2,581,0,0,0,L,1151911521,1,122.46,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743626,178216.00
09/26/2014 11:00,2,3.736,ACTIVE,217.80,405.77,60.001,1411743604,"274151322000068","019011112586793",37.71,49.50,0,381.73,446.65,143.2,136.3,0.548,201071.4,201071.4,585,0,0,0,L,1151911521,1,122.46,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743627,178217.00
09/26/2014 11:00,2,5.668,ACTIVE,217.13,362.79,60.001,1411743604,"274151322000054","019011112586793",27.29,49.00,0,327.92,382.33,156.5,149.1,0.592,266672.0,266672.0,580,0,0,0,L,1151911521,1,122.23,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411743628,178218.00
09/26/2014 11:15,1,5.703,ACTIVE,210.9,315.74,60.03,1411744504,"040051121000097","019011112586793",24.55,38,0.639,307.57,365.16,139.3,133.7,0.637,86877.5,86910,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744506,178219.00
09/26/2014 11:15,1,5.740,ACTIVE,210.1,318.60,60.03,1411744504,"040051121000095","019011112586793",22.21,36,0.580,307.59,361.60,126.8,121.2,0.585,77548.5,77577.900000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744508,178220.00
09/26/2014 11:15,1,3.713,ACTIVE,210.4,343.10,60.03,1411744504,"033051125000132","019011112586793",32.85,38,0.552,309.20,359.11,121.3,115.7,0.560,75793.699999988,75821.800000012,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744509,178221.00
09/26/2014 11:15,1,3.648,ACTIVE,210.7,335.34,60.03,1411744504,"033051125000135","019011112586793",32.67,37,0.545,307.69,360.03,118.6,114.3,0.549,73247.599999964,73275.299999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744510,178222.00
09/26/2014 11:15,1,5.704,ACTIVE,209.8,352.00,60.03,1411744504,"040051121000116","019011112586793",24.44,36,0.636,306.49,363.77,138.7,132.3,0.636,85550.600000023,85582.800000011,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744511,178223.00
09/26/2014 11:15,1,5.816,ACTIVE,210.7,334.38,60.03,1411744504,"040051121000068","019011112586793",22.30,37,0.592,307.90,361.69,129.0,123.9,0.594,78686.8,78716.8,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744513,178224.00
09/26/2014 11:15,1,4.214,ACTIVE,211.0,313.81,60.03,1411744504,"033051125000118","019011112586793",37.97,38,0.731,304.25,370.10,159.2,153.3,0.727,97467.300000012,97504.300000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744514,178225.00
09/26/2014 11:15,1,4.166,ACTIVE,210.8,342.14,60.03,1411744504,"033051125000150","019011112586793",38.02,37,0.725,305.53,369.67,157.6,151.9,0.721,96526.5,96563.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744515,178226.00
09/26/2014 11:15,1,5.748,ACTIVE,211.0,351.94,60.03,1411744504,"040051121000185","019011112586793",24.24,40,0.636,308.46,364.51,138.6,133.4,0.638,87635.800000024,87668.300000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744517,178227.00
09/26/2014 11:15,1,5.817,ACTIVE,210.3,342.84,60.03,1411744504,"040051121000195","019011112586793",24.36,39,0.643,306.75,364.55,141.0,134.4,0.647,85768.500000001,85801.100000025,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744518,178228.00
09/26/2014 11:15,2,5.865,ACTIVE,216.67,363.99,60.017,1411744504,"274151322000083","019011112586793",27.02,51.80,0,332.73,382.63,160.4,152.9,0.628,268762.7,268762.7,580,0,0,0,L,1151911521,1,122.01,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744519,178229.00
09/26/2014 11:15,2,6.238,ACTIVE,217.58,361.29,60.043,1411744504,"274151322000076","019011112586793",27.73,52.50,0,331.53,384.73,175.2,167.2,0.685,281433.6,281433.6,580,0,0,0,L,1151911521,1,122.23,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744520,178230.00
09/26/2014 11:15,2,3.902,ACTIVE,217.13,412.68,60.022,1411744504,"274151322000094","019011112586793",38.33,49.50,0,380.52,443.04,150.3,143.1,0.579,202870.1,202870.1,585,0,0,0,L,1151911521,1,122.01,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744521,178231.00
09/26/2014 11:15,2,5.893,ACTIVE,217.13,347.16,60.017,1411744504,"274151322000052","019011112586793",27.27,53.30,0,332.73,382.93,162.8,155.2,0.623,270062.2,270062.2,581,0,0,0,L,1151911521,1,121.78,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744522,178232.00
09/26/2014 11:15,2,5.975,ACTIVE,216.90,370.30,60.017,1411744504,"274151322000085","019011112586793",27.57,49.50,0,333.03,384.13,166.7,159.0,0.645,269251.9,269251.9,584,0,0,0,L,1151911521,1,122.68,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744523,178233.00
09/26/2014 11:15,2,5.900,ACTIVE,217.13,364.59,60.022,1411744504,"274151322000087","019011112586793",25.52,62.30,0,333.03,380.52,152.5,145.3,0.570,255876.9,255876.9,581,0,0,0,L,1151911521,1,122.23,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744524,178234.00
09/26/2014 11:15,2,5.945,ACTIVE,216.90,358.28,60.028,1411744504,"274151322000088","019011112586793",27.00,49.00,0,333.33,383.23,162.5,154.9,0.610,261583.8,261583.8,580,0,0,0,L,1151911521,1,122.46,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744525,178235.00
09/26/2014 11:15,2,6.205,ACTIVE,216.67,369.10,60.017,1411744504,"274151322000095","019011112586793",27.65,51.50,0,333.03,385.93,173.7,165.8,0.654,278962.5,278962.5,582,0,0,0,L,1151911521,1,122.46,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744525,178236.00
