ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/26/2014 11:15,2,4.053,ACTIVE,217.58,406.07,60.022,1411744504,"274151322000068","019011112586793",36.78,50.80,0,381.12,445.15,151.5,144.3,0.579,201106.4,201106.4,586,0,0,0,L,1151911521,1,122.46,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744526,178237.00
09/26/2014 11:15,2,5.994,ACTIVE,216.67,367.90,60.017,1411744504,"274151322000054","019011112586793",27.12,50.60,0,332.13,384.43,164.5,156.8,0.628,266710.2,266710.2,581,0,0,0,L,1151911521,1,122.23,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411744527,178238.00
09/26/2014 11:30,1,6.018,ALERT,209.5,344.55,60.03,1411745404,"040051121000097","019011112586793",24.25,39,0.668,294.76,370.41,145.2,139.3,0.664,86910,86944,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411745407,178239.00
09/26/2014 11:30,1,6.009,ACTIVE,209.6,349.36,60.00,1411745404,"040051121000095","019011112586793",21.99,37,0.603,294.60,362.15,131.5,125.9,0.607,77577.900000036,77608.900000036,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745408,178240.00
09/26/2014 11:30,1,3.870,ACTIVE,209.4,325.73,60.00,1411745404,"033051125000132","019011112586793",32.77,39,0.577,293.57,362.95,126.2,120.5,0.584,75821.800000012,75851.199999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745410,178241.00
09/26/2014 11:30,1,3.810,ACTIVE,210.0,327.65,60.03,1411745404,"033051125000135","019011112586793",32.55,38,0.570,296.33,362.55,123.4,119.3,0.571,73275.299999964,73304.499999964,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745411,178242.00
09/26/2014 11:30,1,5.936,ACTIVE,208.6,340.70,60.00,1411745404,"040051121000116","019011112586793",24.46,37,0.664,292.31,368.12,144.4,137.9,0.662,85582.800000011,85616.499999999,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745412,178243.00
09/26/2014 11:30,1,6.114,ACTIVE,209.7,328.52,60.03,1411745404,"040051121000068","019011112586793",21.93,38,0.613,294.65,366.37,133.4,128.0,0.615,78716.8,78748.3,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745413,178244.00
09/26/2014 11:30,1,4.398,ACTIVE,209.0,311.28,60.00,1411745404,"033051125000118","019011112586793",37.98,39,0.770,292.65,376.62,166.2,159.9,0.754,97504.300000012,97543.300000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745415,178245.00
09/26/2014 11:30,1,4.384,ACTIVE,209.9,310.34,60.00,1411745404,"033051125000150","019011112586793",37.72,38,0.763,290.22,377.04,164.5,159.2,0.754,96563.4,96602.3,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745416,178246.00
09/26/2014 11:30,1,6.014,ACTIVE,209.8,325.28,60.00,1411745404,"040051121000185","019011112586793",24.22,41,0.669,294.85,370.74,145.0,139.7,0.667,87668.300000024,87702.399999988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745417,178247.00
09/26/2014 11:30,1,6.119,ACTIVE,209.1,357.10,60.03,1411745404,"040051121000195","019011112586793",24.20,40,0.676,293.07,369.31,147.3,140.6,0.674,85801.100000025,85835.400000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745419,178248.00
09/26/2014 11:30,2,6.115,ACTIVE,215.32,347.46,60.012,1411745404,"274151322000083","019011112586793",27.02,53.50,0,321.61,385.33,167.3,159.6,0.676,268801.9,268801.9,581,0,0,0,L,1151911521,1,120.88,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745420,178249.00
09/26/2014 11:30,2,6.570,ACTIVE,216.22,355.88,60.012,1411745404,"274151322000076","019011112586793",27.33,54.80,0,321.91,391.34,181.9,173.6,0.707,281476.2,281476.2,581,0,0,0,L,1151911521,1,121.55,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745420,178250.00
09/26/2014 11:30,2,4.197,ACTIVE,215.54,406.07,60.022,1411745404,"274151322000094","019011112586793",37.05,50.60,0,382.33,445.15,156.8,149.4,0.619,202907.1,202907.1,586,0,0,0,L,1151911521,1,121.10,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745421,178251.00
09/26/2014 11:30,2,6.145,ACTIVE,215.77,357.38,60.012,1411745404,"274151322000052","019011112586793",27.23,54.80,0,319.81,385.63,169.3,161.5,0.654,270101.8,270101.8,582,0,0,0,L,1151911521,1,120.88,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745422,178252.00
09/26/2014 11:30,2,6.328,ACTIVE,215.77,350.77,60.012,1411745404,"274151322000085","019011112586793",26.98,51.00,0,320.11,389.84,172.9,164.9,0.663,269292.4,269292.4,585,0,0,0,L,1151911521,1,121.55,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745423,178253.00
09/26/2014 11:30,2,6.254,ACTIVE,215.54,346.86,60.012,1411745404,"274151322000087","019011112586793",24.99,66.70,0,322.51,383.83,158.1,150.7,0.597,255913.9,255913.9,582,0,0,0,L,1151911521,1,121.55,123.81,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745424,178254.00
09/26/2014 11:30,2,6.289,ACTIVE,215.32,363.39,60.012,1411745404,"274151322000088","019011112586793",26.52,50.80,0,320.71,390.14,168.8,161.0,0.645,261623.3,261623.3,581,0,0,0,L,1151911521,1,122.01,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745425,178255.00
09/26/2014 11:30,2,6.510,ACTIVE,215.32,349.26,60.017,1411745404,"274151322000095","019011112586793",27.29,53.00,0,322.51,389.54,179.9,171.7,0.685,279004.8,279004.8,583,0,0,0,L,1151911521,1,121.33,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745426,178256.00
09/26/2014 11:30,2,4.201,ACTIVE,216.45,410.58,60.012,1411745404,"274151322000068","019011112586793",37.17,52.50,0,380.22,444.24,159.0,151.6,0.588,201143.3,201143.3,587,0,0,0,L,1151911521,1,122.01,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745427,178257.00
09/26/2014 11:30,2,6.299,ACTIVE,215.54,354.97,60.006,1411745404,"274151322000054","019011112586793",26.72,52.50,0,321.01,386.53,170.2,162.3,0.658,266750.2,266750.2,582,0,0,0,L,1151911521,1,121.33,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411745428,178258.00
09/26/2014 11:45,1,6.234,ACTIVE,211.2,327.06,60.07,1411746304,"040051121000097","019011112586793",24.37,41,0.692,306.07,369.66,151.2,145.3,0.690,86944,86979.3,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746306,178259.00
09/26/2014 11:45,1,6.327,ACTIVE,210.4,321.78,60.03,1411746304,"040051121000095","019011112586793",21.73,38,0.626,305.93,363.16,136.8,131.0,0.623,77608.900000036,77640.600000024,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746307,178260.00
09/26/2014 11:45,1,4.031,ACTIVE,210.3,343.95,60.07,1411746304,"033051125000132","019011112586793",32.66,40,0.597,306.96,361.97,131.0,125.0,0.598,75851.199999988,75881.600000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746309,178261.00
09/26/2014 11:45,1,3.979,ACTIVE,211.1,355.64,60.07,1411746304,"033051125000135","019011112586793",32.43,39,0.590,307.92,361.06,128.4,124.3,0.588,73304.499999964,73334.599999964,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746310,178262.00
09/26/2014 11:45,1,5.941,ACTIVE,210.0,311.86,60.03,1411746304,"040051121000116","019011112586793",24.91,38,0.674,305.09,365.57,147.3,140.4,0.675,85616.499999999,85651.200000047,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746311,178263.00
09/26/2014 11:45,1,6.358,ACTIVE,210.7,357.72,60.07,1411746304,"040051121000068","019011112586793",21.90,39,0.633,306.97,364.15,138.6,132.6,0.637,78748.3,78780.6,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746313,178264.00
09/26/2014 11:45,1,4.622,ACTIVE,210.7,368.98,60.03,1411746304,"033051125000118","019011112586793",37.62,40,0.795,303.84,374.11,173.0,166.1,0.785,97543.300000012,97583.800000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746314,178265.00
09/26/2014 11:45,1,4.604,ACTIVE,210.9,367.03,60.03,1411746304,"033051125000150","019011112586793",37.40,40,0.789,300.33,373.68,171.3,165.6,0.780,96602.3,96642.5,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746315,178266.00
09/26/2014 11:45,1,6.324,ACTIVE,211.2,321.52,60.03,1411746304,"040051121000185","019011112586793",23.95,42,0.691,306.57,367.85,150.7,144.9,0.688,87702.399999988,87737.7,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746317,178267.00
09/26/2014 11:45,1,6.391,ACTIVE,210.7,318.26,60.07,1411746304,"040051121000195","019011112586793",24.08,42,0.699,305.77,368.22,153.1,146.2,0.697,85835.400000001,85870.900000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746318,178268.00
09/26/2014 11:45,2,6.443,ACTIVE,216.22,366.40,60.043,1411746304,"274151322000083","019011112586793",26.58,56.50,0,331.83,385.63,173.4,165.4,0.694,268842.3,268842.3,582,0,0,0,L,1151911521,1,121.55,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746319,178269.00
09/26/2014 11:45,2,6.859,ACTIVE,217.35,367.60,60.043,1411746304,"274151322000076","019011112586793",27.23,56.30,0,331.53,388.04,189.2,180.7,0.738,281520.3,281520.3,582,0,0,0,L,1151911521,1,122.01,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746320,178270.00
09/26/2014 11:45,2,4.373,ACTIVE,216.67,402.16,60.038,1411746304,"274151322000094","019011112586793",37.25,52.80,0,379.02,440.94,163.9,156.2,0.632,202945.3,202945.3,587,0,0,0,L,1151911521,1,122.01,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746321,178271.00
09/26/2014 11:45,2,6.545,ACTIVE,216.45,363.99,60.049,1411746304,"274151322000052","019011112586793",26.56,56.80,0,331.23,387.44,176.0,167.9,0.681,270142.9,270142.9,583,0,0,0,L,1151911521,1,121.78,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746322,178272.00
09/26/2014 11:45,2,6.602,ACTIVE,216.90,365.19,60.049,1411746304,"274151322000085","019011112586793",26.90,53.50,0,332.13,387.14,179.7,171.5,0.689,269334.3,269334.3,586,0,0,0,L,1151911521,1,122.68,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746323,178273.00
09/26/2014 11:45,2,6.436,ACTIVE,216.67,351.07,60.043,1411746304,"274151322000087","019011112586793",24.97,69.70,0,332.43,383.23,162.9,155.3,0.614,255952.0,255952.0,583,0,0,0,L,1151911521,1,122.01,124.49,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746324,178274.00
09/26/2014 11:45,2,6.498,ACTIVE,216.67,348.06,60.043,1411746304,"274151322000088","019011112586793",26.66,53.30,0,331.53,386.53,175.4,167.4,0.663,261664.1,261664.1,582,0,0,0,L,1151911521,1,122.46,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746325,178275.00
09/26/2014 11:45,2,6.830,ACTIVE,216.45,347.76,60.043,1411746304,"274151322000095","019011112586793",27.02,56.30,0,331.83,389.24,186.7,178.3,0.707,279048.3,279048.3,584,0,0,0,L,1151911521,1,122.46,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746326,178276.00
09/26/2014 11:45,2,4.350,ACTIVE,217.58,407.87,60.049,1411746304,"274151322000068","019011112586793",37.35,54.50,0,376.62,443.64,165.3,157.7,0.632,201181.5,201181.5,588,0,0,0,L,1151911521,1,122.46,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746327,178277.00
09/26/2014 11:45,2,6.574,ACTIVE,216.67,351.37,60.038,1411746304,"274151322000054","019011112586793",26.52,55.00,0,331.23,387.44,176.4,168.3,0.667,266791.4,266791.4,583,0,0,0,L,1151911521,1,122.46,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411746328,178278.00
09/26/2014 12:00,1,6.468,ACTIVE,210.8,314.57,60.03,1411747204,"040051121000097","019011112586793",24.27,42,0.715,306.35,369.36,156.2,149.5,0.709,86979.3,87016,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747207,178279.00
09/26/2014 12:00,1,6.465,ACTIVE,210.5,313.61,60.03,1411747204,"040051121000095","019011112586793",21.92,39,0.646,307.26,364.55,141.0,135.2,0.642,77640.600000024,77673.600000024,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747208,178280.00
09/26/2014 12:00,1,4.217,ACTIVE,210.7,343.99,60.03,1411747204,"033051125000132","019011112586793",32.21,42,0.615,307.91,362.40,135.1,128.9,0.620,75881.600000024,75913.199999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747209,178281.00
09/26/2014 12:00,1,4.141,ALERT,211.3,341.86,60.03,1411747204,"033051125000135","019011112586793",32.08,41,0.608,308.52,363.26,132.2,127.5,0.608,73334.599999964,73365.799999964,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411747211,178282.00
09/26/2014 12:00,1,6.127,ACTIVE,210.4,362.79,60.03,1411747204,"040051121000116","019011112586793",24.90,39,0.695,304.53,367.34,151.8,145.3,0.689,85651.200000047,85686.600000023,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747212,178283.00
09/26/2014 12:00,1,6.604,ACTIVE,211.2,338.78,60.03,1411747204,"040051121000068","019011112586793",21.77,40,0.653,306.84,366.14,143.0,137.0,0.652,78780.6,78814.1,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747214,178284.00
09/26/2014 12:00,1,4.790,ACTIVE,210.9,355.07,60.03,1411747204,"033051125000118","019011112586793",37.54,41,0.822,304.41,375.60,178.9,171.7,0.810,97583.800000012,97625.699999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747215,178285.00
09/26/2014 12:00,1,4.776,ACTIVE,210.8,349.07,60.03,1411747204,"033051125000150","019011112586793",37.21,41,0.816,304.50,375.78,176.8,170.7,0.799,96642.5,96684.3,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747216,178286.00
09/26/2014 12:00,1,6.581,ACTIVE,211.2,315.13,60.03,1411747204,"040051121000185","019011112586793",23.76,43,0.714,307.18,369.98,155.6,149.9,0.709,87737.7,87774.399999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747217,178287.00
09/26/2014 12:00,1,6.618,ACTIVE,210.4,318.48,60.03,1411747204,"040051121000195","019011112586793",23.99,43,0.721,305.96,369.12,158.0,150.7,0.714,85870.900000001,85907.800000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747219,178288.00
09/26/2014 12:00,2,6.703,ACTIVE,217.13,373.91,60.038,1411747204,"274151322000083","019011112586793",26.30,58.50,0,331.83,386.83,178.5,170.4,0.712,268884.2,268884.2,583,0,0,0,L,1151911521,1,121.78,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747220,178289.00
09/26/2014 12:00,2,7.068,ACTIVE,218.26,370.30,60.022,1411747204,"274151322000076","019011112586793",27.21,58.80,0,331.23,389.24,194.8,186.1,0.760,281565.9,281565.9,583,0,0,0,L,1151911521,1,122.46,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747221,178290.00
09/26/2014 12:00,2,4.600,ACTIVE,217.58,407.27,60.017,1411747204,"274151322000094","019011112586793",36.54,54.00,0,374.51,439.43,170.4,162.6,0.658,202985.1,202985.1,588,0,0,0,L,1151911521,1,122.23,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747222,178291.00
09/26/2014 12:00,2,6.645,ACTIVE,218.03,367.90,60.017,1411747204,"274151322000052","019011112586793",26.90,59.30,0,330.93,386.53,180.8,172.5,0.689,270185.3,270185.3,584,0,0,0,L,1151911521,1,121.78,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747222,178292.00
09/26/2014 12:00,2,6.822,ACTIVE,217.58,369.40,60.017,1411747204,"274151322000085","019011112586793",26.82,54.50,0,331.23,388.04,185.1,176.8,0.712,269377.6,269377.6,587,0,0,0,L,1151911521,1,122.91,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747223,178293.00
09/26/2014 12:00,2,6.623,ACTIVE,217.58,367.30,60.022,1411747204,"274151322000087","019011112586793",24.91,74.30,0,331.83,383.83,167.0,159.3,0.628,255991.3,255991.3,584,0,0,0,L,1151911521,1,122.23,124.94,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747224,178294.00
09/26/2014 12:00,2,6.756,ACTIVE,217.35,373.91,60.017,1411747204,"274151322000088","019011112586793",26.32,55.30,0,330.93,386.53,180.0,171.8,0.681,261706.3,261706.3,583,0,0,0,L,1151911521,1,122.91,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747225,178295.00
09/26/2014 12:00,2,7.072,ACTIVE,217.35,360.38,60.017,1411747204,"274151322000095","019011112586793",26.92,58.00,0,331.23,390.44,192.7,184.0,0.725,279093.4,279093.4,585,0,0,0,L,1151911521,1,122.46,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747226,178296.00
09/26/2014 12:00,2,4.523,ACTIVE,218.26,415.39,60.022,1411747204,"274151322000068","019011112586793",36.96,55.30,0,373.91,446.65,169.5,161.7,0.641,201221.2,201221.2,589,0,0,0,L,1151911521,1,122.91,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747227,178297.00
09/26/2014 12:00,2,6.758,ACTIVE,217.35,370.60,60.022,1411747204,"274151322000054","019011112586793",26.52,56.80,0,330.93,388.04,181.5,173.2,0.698,266834.0,266834.0,584,0,0,0,L,1151911521,1,122.68,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411747228,178298.00
09/26/2014 12:15,1,6.679,ACTIVE,211.2,331.54,59.96,1411748104,"040051121000097","019011112586793",24.01,43,0.730,307.03,371.26,159.6,153.3,0.723,87016,87053.8,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748106,178299.00
09/26/2014 12:15,1,6.661,ACTIVE,210.6,316.33,60.00,1411748104,"040051121000095","019011112586793",21.66,40,0.658,306.73,366.21,143.5,137.9,0.654,77673.600000024,77707.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748108,178300.00
09/26/2014 12:15,1,4.313,ACTIVE,210.4,343.15,60.00,1411748104,"033051125000132","019011112586793",32.15,42,0.628,308.72,364.24,138.0,131.8,0.633,75913.199999988,75945.600000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748109,178301.00
09/26/2014 12:15,1,4.248,ACTIVE,210.8,325.05,60.00,1411748104,"033051125000135","019011112586793",31.95,41,0.621,307.83,364.07,135.0,130.8,0.623,73365.799999964,73397.999999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748110,178302.00
09/26/2014 12:15,1,6.297,ACTIVE,210.2,333.59,60.00,1411748104,"040051121000116","019011112586793",24.68,40,0.708,305.92,368.00,154.6,148.0,0.706,85686.600000023,85722.999999999,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748111,178303.00
09/26/2014 12:15,1,6.787,ACTIVE,210.3,329.57,60.00,1411748104,"040051121000068","019011112586793",21.57,41,0.667,307.27,366.60,145.6,139.5,0.665,78814.1,78848.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748113,178304.00
09/26/2014 12:15,1,4.897,ACTIVE,210.7,373.29,59.96,1411748104,"033051125000118","019011112586793",37.46,42,0.835,304.87,377.67,182.5,174.9,0.821,97625.699999988,97668.800000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748114,178305.00
09/26/2014 12:15,1,4.862,ACTIVE,211.2,373.84,59.96,1411748104,"033051125000150","019011112586793",37.47,42,0.833,305.08,378.27,181.3,174.7,0.820,96684.3,96727.3,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748115,178306.00
09/26/2014 12:15,1,6.728,ACTIVE,211.1,361.63,60.00,1411748104,"040051121000185","019011112586793",23.82,44,0.731,307.91,371.69,159.4,153.7,0.725,87774.399999988,87812.100000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748117,178307.00
09/26/2014 12:15,1,6.845,ACTIVE,210.2,346.37,60.00,1411748104,"040051121000195","019011112586793",23.69,44,0.737,304.81,370.46,161.4,154.0,0.730,85907.800000001,85945.700000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748118,178308.00
09/26/2014 12:15,2,6.766,ACTIVE,216.67,366.10,60.001,1411748104,"274151322000083","019011112586793",26.60,60.80,0,331.23,387.74,182.2,174.0,0.716,268927.2,268927.2,584,0,0,0,L,1151911521,1,122.01,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748119,178309.00
09/26/2014 12:15,2,7.279,ACTIVE,217.35,354.67,59.980,1411748104,"274151322000076","019011112586793",27.08,59.50,0,330.63,390.44,199.4,190.5,0.773,281612.9,281612.9,584,0,0,0,L,1151911521,1,122.01,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748120,178310.00
09/26/2014 12:15,2,4.742,ACTIVE,217.13,400.96,59.996,1411748104,"274151322000094","019011112586793",36.16,55.30,0,375.11,442.74,172.6,164.7,0.672,203025.9,203025.9,589,0,0,0,L,1151911521,1,121.78,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748121,178311.00
09/26/2014 12:15,2,6.941,ACTIVE,216.67,354.97,59.969,1411748104,"274151322000052","019011112586793",26.34,61.70,0,330.03,388.34,185.1,176.7,0.707,270228.9,270228.9,585,0,0,0,L,1151911521,1,121.33,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748122,178312.00
09/26/2014 12:15,2,6.990,ACTIVE,216.90,349.86,59.985,1411748104,"274151322000085","019011112586793",26.72,55.00,0,330.93,389.54,189.2,180.7,0.716,269422.2,269422.2,588,0,0,0,L,1151911521,1,122.46,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748123,178313.00
09/26/2014 12:15,2,6.879,ACTIVE,216.90,347.76,59.964,1411748104,"274151322000087","019011112586793",24.35,77.30,0,331.83,384.73,169.5,161.7,0.636,256031.4,256031.4,585,0,0,0,L,1151911521,1,122.01,124.72,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748124,178314.00
09/26/2014 12:15,2,6.865,ACTIVE,216.67,371.21,59.996,1411748104,"274151322000088","019011112586793",26.52,55.30,0,330.93,388.34,184.3,175.9,0.698,261749.7,261749.7,584,0,0,0,L,1151911521,1,122.46,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748125,178315.00
09/26/2014 12:15,2,7.266,ACTIVE,216.67,353.47,60.001,1411748104,"274151322000095","019011112586793",26.70,59.30,0,330.93,391.34,196.4,187.6,0.742,279139.8,279139.8,586,0,0,0,L,1151911521,1,122.46,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748126,178316.00
09/26/2014 12:15,2,4.676,ACTIVE,217.58,400.66,60.006,1411748104,"274151322000068","019011112586793",36.86,55.80,0,373.61,443.64,173.8,165.8,0.650,201262.1,201262.1,590,0,0,0,L,1151911521,1,122.46,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748127,178317.00
09/26/2014 12:15,2,6.953,ACTIVE,216.90,369.70,59.985,1411748104,"274151322000054","019011112586793",26.40,58.80,0,330.03,389.54,185.8,177.4,0.707,266877.7,266877.7,585,0,0,0,L,1151911521,1,122.01,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411748127,178318.00
09/26/2014 12:30,1,6.814,ACTIVE,210.9,342.72,60.03,1411749004,"040051121000097","019011112586793",23.90,43,0.742,304.72,372.05,162.0,155.2,0.736,87053.8,87092.4,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749007,178319.00
09/26/2014 12:30,1,6.849,ACTIVE,210.8,320.72,60.03,1411749004,"040051121000095","019011112586793",21.36,41,0.667,307.62,365.92,145.5,139.7,0.658,77707.5,77742.300000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749008,178320.00
09/26/2014 12:30,1,4.444,ACTIVE,210.7,314.36,60.03,1411749004,"033051125000132","019011112586793",31.65,43,0.639,308.46,364.13,139.9,134.0,0.638,75945.600000024,75978.699999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749010,178321.00
09/26/2014 12:30,1,4.338,ACTIVE,211.1,328.81,60.00,1411749004,"033051125000135","019011112586793",31.81,42,0.631,308.07,364.20,137.3,132.4,0.626,73397.999999964,73430.899999964,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749011,178322.00
09/26/2014 12:30,1,6.204,ACTIVE,209.3,348.62,60.03,1411749004,"040051121000116","019011112586793",24.90,40,0.705,304.73,368.50,153.7,146.5,0.706,85722.999999999,85759.800000011,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749012,178323.00
09/26/2014 12:30,1,6.895,ACTIVE,210.4,344.02,60.03,1411749004,"040051121000068","019011112586793",21.51,42,0.675,306.99,367.25,147.6,141.2,0.673,78848.5,78883.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749014,178324.00
09/26/2014 12:30,1,4.986,ACTIVE,210.9,313.63,60.00,1411749004,"033051125000118","019011112586793",37.44,43,0.854,304.31,380.53,185.7,178.5,0.838,97668.800000012,97712.800000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749015,178325.00
09/26/2014 12:30,1,4.960,ACTIVE,210.5,322.36,60.03,1411749004,"033051125000150","019011112586793",37.38,43,0.851,304.46,379.48,184.5,177.5,0.835,96727.3,96771.4,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749016,178326.00
09/26/2014 12:30,1,6.924,ACTIVE,211.0,317.65,60.03,1411749004,"040051121000185","019011112586793",23.49,45,0.745,305.80,371.89,161.8,155.9,0.736,87812.100000036,87850.899999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749018,178327.00
09/26/2014 12:30,1,6.969,ACTIVE,210.5,328.00,60.03,1411749004,"040051121000195","019011112586793",23.65,45,0.748,305.92,371.16,164.0,156.3,0.742,85945.700000001,85984.400000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749019,178328.00
09/26/2014 12:30,2,7.020,ACTIVE,216.67,361.59,60.022,1411749004,"274151322000083","019011112586793",26.06,61.70,0,331.23,388.94,185.2,176.8,0.738,268971.2,268971.2,585,0,0,0,L,1151911521,1,121.78,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749020,178329.00
09/26/2014 12:30,2,7.541,ACTIVE,217.58,365.19,60.033,1411749004,"274151322000076","019011112586793",26.52,61.00,0,331.53,391.34,202.4,193.5,0.795,281661.0,281661.0,585,0,0,0,L,1151911521,1,122.23,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749021,178330.00
09/26/2014 12:30,2,4.795,ACTIVE,216.90,405.77,60.017,1411749004,"274151322000094","019011112586793",36.34,56.30,0,375.71,442.14,175.6,167.5,0.694,203067.8,203067.8,590,0,0,0,L,1151911521,1,122.01,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749022,178331.00
09/26/2014 12:30,2,7.033,ACTIVE,217.13,350.47,60.017,1411749004,"274151322000052","019011112586793",26.34,62.30,0,330.93,388.94,187.6,179.1,0.729,270273.4,270273.4,586,0,0,0,L,1151911521,1,121.78,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749023,178332.00
09/26/2014 12:30,2,7.199,ACTIVE,217.13,348.36,60.038,1411749004,"274151322000085","019011112586793",26.34,56.00,0,331.53,390.74,191.9,183.3,0.734,269467.9,269467.9,589,0,0,0,L,1151911521,1,122.68,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749024,178333.00
09/26/2014 12:30,2,7.016,ACTIVE,216.90,357.98,60.038,1411749004,"274151322000087","019011112586793",24.27,79.30,0,332.43,385.63,172.4,164.5,0.650,256072.3,256072.3,586,0,0,0,L,1151911521,1,122.01,124.49,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749024,178334.00
09/26/2014 12:30,2,7.082,ACTIVE,216.90,348.36,60.022,1411749004,"274151322000088","019011112586793",26.06,56.30,0,331.23,388.94,186.9,178.5,0.707,261794.1,261794.1,585,0,0,0,L,1151911521,1,122.68,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749025,178335.00
09/26/2014 12:30,2,7.393,ACTIVE,216.67,356.18,60.022,1411749004,"274151322000095","019011112586793",26.70,62.30,0,330.93,392.25,199.7,190.8,0.751,279187.2,279187.2,587,0,0,0,L,1151911521,1,122.23,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749026,178336.00
09/26/2014 12:30,2,4.703,ACTIVE,218.03,404.57,60.022,1411749004,"274151322000068","019011112586793",36.94,57.70,0,375.41,443.64,177.1,169.0,0.676,201304.0,201304.0,591,0,0,0,L,1151911521,1,122.68,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749027,178337.00
09/26/2014 12:30,2,7.094,ACTIVE,217.13,364.89,60.022,1411749004,"274151322000054","019011112586793",26.24,59.80,0,330.03,390.14,188.3,179.8,0.712,266922.5,266922.5,586,0,0,0,L,1151911521,1,122.46,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749028,178338.00
09/26/2014 12:45,1,6.937,ACTIVE,211.5,365.76,60.00,1411749904,"040051121000097","019011112586793",24.17,43,0.763,306.97,373.62,166.8,160.6,0.755,87092.4,87131.6,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749906,178339.00
09/26/2014 12:45,1,6.924,ACTIVE,210.7,341.24,60.00,1411749904,"040051121000095","019011112586793",21.65,41,0.683,307.41,367.56,149.1,143.2,0.679,77742.300000012,77777.600000024,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749908,178340.00
09/26/2014 12:45,1,4.497,ACTIVE,211.0,322.21,60.03,1411749904,"033051125000132","019011112586793",32.15,42,0.654,308.50,366.10,143.8,137.7,0.654,75978.699999988,76012.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749909,178341.00
09/26/2014 12:45,1,4.438,ACTIVE,211.8,330.48,60.00,1411749904,"033051125000135","019011112586793",31.92,42,0.647,308.96,367.11,140.9,136.4,0.643,73430.899999964,73464.399999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749910,178342.00
09/26/2014 12:45,1,6.343,ACTIVE,210.7,328.17,60.03,1411749904,"040051121000116","019011112586793",25.01,40,0.721,305.40,370.38,157.9,150.6,0.716,85759.800000011,85796.900000035,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749912,178343.00
09/26/2014 12:45,1,7.069,ACTIVE,211.0,350.56,60.03,1411749904,"040051121000068","019011112586793",21.54,42,0.693,307.27,368.45,151.5,145.2,0.687,78883.6,78919.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749913,178344.00
09/26/2014 12:45,1,5.103,ACTIVE,210.7,361.86,60.00,1411749904,"033051125000118","019011112586793",37.50,42,0.872,303.88,379.73,190.4,182.0,0.851,97712.800000012,97757.900000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749914,178345.00
09/26/2014 12:45,1,5.052,ACTIVE,211.5,312.68,60.03,1411749904,"033051125000150","019011112586793",37.70,43,0.869,303.30,381.48,189.5,183.0,0.855,96771.4,96816.3,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749915,178346.00
09/26/2014 12:45,1,7.020,ACTIVE,211.6,363.31,60.03,1411749904,"040051121000185","019011112586793",23.82,44,0.763,307.70,373.35,166.4,160.6,0.750,87850.899999988,87890.2,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749917,178347.00
09/26/2014 12:45,1,7.139,ACTIVE,210.2,316.22,60.03,1411749904,"040051121000195","019011112586793",23.71,44,0.764,306.16,372.58,168.4,159.8,0.760,85984.400000001,86023.700000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749918,178348.00
09/26/2014 12:45,2,7.186,ACTIVE,216.67,354.67,59.964,1411749904,"274151322000083","019011112586793",26.14,62.80,0,331.83,389.54,190.2,181.6,0.756,269016.0,269016.0,586,0,0,0,L,1151911521,1,121.55,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749919,178349.00
09/26/2014 12:45,2,7.648,ACTIVE,217.58,367.90,59.996,1411749904,"274151322000076","019011112586793",26.82,61.30,0,330.93,391.94,207.7,198.5,0.813,281710.0,281710.0,586,0,0,0,L,1151911521,1,122.46,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749920,178350.00
09/26/2014 12:45,2,4.898,ACTIVE,217.13,401.86,59.996,1411749904,"274151322000094","019011112586793",36.58,57.00,0,374.81,443.64,181.7,173.5,0.707,203110.4,203110.4,591,0,0,0,L,1151911521,1,121.78,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749921,178351.00
09/26/2014 12:45,2,7.135,ACTIVE,217.35,370.90,59.990,1411749904,"274151322000052","019011112586793",26.66,63.30,0,330.33,389.84,192.5,183.9,0.734,270318.7,270318.7,587,0,0,0,L,1151911521,1,122.01,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749922,178352.00
09/26/2014 12:45,2,7.320,ACTIVE,217.35,353.77,60.017,1411749904,"274151322000085","019011112586793",26.64,57.30,0,330.63,390.74,197.4,188.6,0.751,269514.4,269514.4,590,0,0,0,L,1151911521,1,122.68,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749923,178353.00
09/26/2014 12:45,2,7.230,ACTIVE,216.67,348.66,59.990,1411749904,"274151322000087","019011112586793",24.03,82.30,0,331.23,386.53,175.6,167.6,0.658,256113.8,256113.8,587,0,0,0,L,1151911521,1,122.23,124.72,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749924,178354.00
09/26/2014 12:45,2,7.236,ACTIVE,217.13,351.67,59.996,1411749904,"274151322000088","019011112586793",26.20,56.30,0,330.03,389.84,192.0,183.4,0.725,261839.2,261839.2,586,0,0,0,L,1151911521,1,122.46,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749925,178355.00
09/26/2014 12:45,2,7.557,ACTIVE,216.90,348.36,59.996,1411749904,"274151322000095","019011112586793",26.76,62.50,0,330.63,393.15,204.5,195.4,0.769,279235.5,279235.5,588,0,0,0,L,1151911521,1,122.46,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749926,178356.00
09/26/2014 12:45,2,4.752,ACTIVE,218.03,407.87,59.996,1411749904,"274151322000068","019011112586793",37.65,57.30,0,376.01,442.44,181.5,173.2,0.698,201346.7,201346.7,592,0,0,0,L,1151911521,1,122.68,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749927,178357.00
09/26/2014 12:45,2,7.316,ACTIVE,217.13,351.07,59.996,1411749904,"274151322000054","019011112586793",26.12,60.80,0,330.63,391.04,193.5,184.8,0.738,266968.0,266968.0,587,0,0,0,L,1151911521,1,122.23,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411749928,178358.00
09/26/2014 13:00,1,6.993,ACTIVE,210.9,319.09,60.07,1411750804,"040051121000097","019011112586793",24.13,43,0.770,305.12,374.62,167.9,161.2,0.757,87131.6,87171.8,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750806,178359.00
09/26/2014 13:00,1,7.013,ACTIVE,210.6,352.33,60.07,1411750804,"040051121000095","019011112586793",21.56,41,0.691,305.43,368.53,150.4,144.4,0.686,77777.600000024,77813.600000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750808,178360.00
09/26/2014 13:00,1,4.512,ACTIVE,210.2,352.36,60.07,1411750804,"033051125000132","019011112586793",32.27,41,0.662,306.64,366.84,144.9,138.2,0.665,76012.5,76047,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750809,178361.00
09/26/2014 13:00,1,4.457,ACTIVE,211.1,324.78,60.07,1411750804,"033051125000135","019011112586793",32.00,41,0.653,308.04,366.87,141.9,136.9,0.652,73464.399999964,73498.699999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750810,178362.00
09/26/2014 13:00,1,6.364,ACTIVE,209.7,344.82,60.07,1411750804,"040051121000116","019011112586793",25.09,39,0.728,305.27,370.90,158.9,151.8,0.721,85796.900000035,85834.700000047,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750811,178363.00
09/26/2014 13:00,1,7.099,ACTIVE,210.8,364.44,60.03,1411750804,"040051121000068","019011112586793",21.61,42,0.697,306.77,369.29,152.7,146.1,0.698,78919.5,78955.8,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750813,178364.00
09/26/2014 13:00,1,5.179,ACTIVE,210.2,345.19,60.07,1411750804,"033051125000118","019011112586793",37.16,42,0.881,303.39,380.36,191.5,183.2,0.863,97757.900000036,97803.600000024,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750814,178365.00
09/26/2014 13:00,1,5.085,ACTIVE,210.6,337.12,60.07,1411750804,"033051125000150","019011112586793",37.71,42,0.882,304.20,379.94,190.8,184.3,0.861,96816.3,96862.1,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750815,178366.00
09/26/2014 13:00,1,7.075,ACTIVE,210.9,367.17,60.03,1411750804,"040051121000185","019011112586793",23.79,43,0.770,306.31,372.99,167.5,161.3,0.763,87890.2,87930.399999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750817,178367.00
09/26/2014 13:00,1,7.212,ACTIVE,210.3,358.26,60.07,1411750804,"040051121000195","019011112586793",23.65,44,0.776,303.50,373.35,169.7,161.8,0.769,86023.700000001,86063.900000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750818,178368.00
09/26/2014 13:00,2,7.217,ACTIVE,216.45,371.21,60.043,1411750804,"274151322000083","019011112586793",26.30,63.70,0,331.53,390.74,192.0,183.4,0.765,269061.7,269061.7,587,0,0,0,L,1151911521,1,121.33,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750819,178369.00
09/26/2014 13:00,2,7.742,ACTIVE,217.80,359.78,60.043,1411750804,"274151322000076","019011112586793",26.76,61.00,0,330.63,393.75,209.9,200.7,0.818,281760.1,281760.1,587,0,0,0,L,1151911521,1,121.78,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750820,178370.00
09/26/2014 13:00,2,4.914,ACTIVE,217.35,415.99,60.038,1411750804,"274151322000094","019011112586793",36.60,57.00,0,375.11,446.35,182.9,174.6,0.712,203153.9,203153.9,592,0,0,0,L,1151911521,1,121.55,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750821,178371.00
09/26/2014 13:00,2,7.262,ACTIVE,217.13,361.29,60.038,1411750804,"274151322000052","019011112586793",26.48,63.30,0,330.63,391.04,194.5,185.8,0.751,270365.0,270365.0,588,0,0,0,L,1151911521,1,121.55,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750822,178372.00
09/26/2014 13:00,2,7.336,ACTIVE,217.35,372.11,60.012,1411750804,"274151322000085","019011112586793",26.68,55.80,0,331.23,392.55,198.1,189.3,0.756,269561.7,269561.7,591,0,0,0,L,1151911521,1,122.68,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750823,178373.00
09/26/2014 13:00,2,7.262,ACTIVE,216.67,348.66,60.043,1411750804,"274151322000087","019011112586793",23.99,85.50,0,332.13,386.83,176.3,168.3,0.663,256155.8,256155.8,588,0,0,0,L,1151911521,1,121.78,124.94,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750824,178374.00
09/26/2014 13:00,2,7.250,ACTIVE,216.90,366.10,60.043,1411750804,"274151322000088","019011112586793",26.28,56.80,0,330.63,390.74,193.0,184.3,0.734,261885.4,261885.4,587,0,0,0,L,1151911521,1,122.46,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750825,178375.00
09/26/2014 13:00,2,7.650,ACTIVE,216.90,351.37,60.038,1411750804,"274151322000095","019011112586793",26.64,62.30,0,330.63,393.75,206.2,197.1,0.778,279284.7,279284.7,589,0,0,0,L,1151911521,1,122.01,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750826,178376.00
09/26/2014 13:00,2,4.928,ACTIVE,218.26,419.00,60.038,1411750804,"274151322000068","019011112586793",36.82,56.30,0,375.11,447.55,183.6,175.3,0.703,201390.5,201390.5,593,0,0,0,L,1151911521,1,122.46,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750826,178377.00
09/26/2014 13:00,2,7.314,ACTIVE,216.90,350.77,60.038,1411750804,"274151322000054","019011112586793",26.18,61.70,0,330.93,391.94,193.7,185.1,0.747,267014.4,267014.4,588,0,0,0,L,1151911521,1,121.78,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411750827,178378.00
09/26/2014 13:15,1,7.102,ACTIVE,210.7,345.59,60.00,1411751704,"040051121000097","019011112586793",23.75,43,0.772,305.06,373.76,167.8,161.5,0.765,87171.8,87212.3,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751707,178379.00
09/26/2014 13:15,1,7.086,ACTIVE,209.9,354.38,60.00,1411751704,"040051121000095","019011112586793",21.30,42,0.690,306.62,367.77,150.2,143.9,0.683,77813.600000024,77849.600000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751708,178380.00
09/26/2014 13:15,1,4.546,ACTIVE,210.1,355.98,60.00,1411751704,"033051125000132","019011112586793",32.01,42,0.661,306.15,365.61,144.8,138.1,0.663,76047,76081.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751709,178381.00
09/26/2014 13:15,1,4.500,ACTIVE,210.5,318.94,60.00,1411751704,"033051125000135","019011112586793",31.69,42,0.654,307.77,366.37,141.9,137.0,0.649,73498.699999964,73532.999999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751711,178382.00
