ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/26/2014 13:15,1,6.452,ACTIVE,209.6,323.53,60.00,1411751704,"040051121000116","019011112586793",24.76,40,0.730,304.66,369.38,159.0,152.0,0.721,85834.700000047,85872.700000047,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751712,178383.00
09/26/2014 13:15,1,7.163,ACTIVE,210.3,357.88,60.00,1411751704,"040051121000068","019011112586793",21.37,42,0.697,306.04,368.61,152.3,145.6,0.695,78955.8,78992.3,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751713,178384.00
09/26/2014 13:15,1,5.217,ALERT,210.5,374.63,60.00,1411751704,"033051125000118","019011112586793",37.06,42,0.883,302.93,380.38,192.4,184.9,0.863,97803.600000024,97849.699999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1411751715,178385.00
09/26/2014 13:15,1,5.154,ACTIVE,210.5,312.91,60.00,1411751704,"033051125000150","019011112586793",37.31,43,0.880,303.24,380.44,191.3,184.7,0.866,96862.1,96908.1,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751716,178386.00
09/26/2014 13:15,1,7.182,ACTIVE,210.4,317.34,60.00,1411751704,"040051121000185","019011112586793",23.47,44,0.773,305.63,373.01,167.8,162.3,0.758,87930.399999988,87970.800000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751717,178387.00
09/26/2014 13:15,1,7.229,ALERT,209.4,321.12,60.00,1411751704,"040051121000195","019011112586793",23.63,44,0.774,303.40,372.92,169.9,161.3,0.765,86063.900000001,86104.400000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411751719,178388.00
09/26/2014 13:15,2,7.328,ACTIVE,216.45,357.38,60.022,1411751704,"274151322000083","019011112586793",25.88,64.30,0,331.23,391.04,192.0,183.4,0.760,269107.7,269107.7,588,0,0,0,L,1151911521,1,121.33,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751720,178389.00
09/26/2014 13:15,2,7.701,ACTIVE,217.58,371.81,59.990,1411751704,"274151322000076","019011112586793",26.82,62.50,0,330.93,393.15,209.2,200.0,0.840,281810.3,281810.3,588,0,0,0,L,1151911521,1,122.01,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751721,178390.00
09/26/2014 13:15,2,4.980,ACTIVE,216.90,407.27,59.996,1411751704,"274151322000094","019011112586793",35.86,56.50,0,373.01,444.24,180.9,172.7,0.703,203197.5,203197.5,593,0,0,0,L,1151911521,1,121.55,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751722,178391.00
09/26/2014 13:15,2,7.352,ACTIVE,217.13,370.30,59.996,1411751704,"274151322000052","019011112586793",26.02,64.50,0,330.33,390.74,193.7,185.0,0.738,270411.5,270411.5,589,0,0,0,L,1151911521,1,121.33,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751723,178392.00
09/26/2014 13:15,2,7.445,ACTIVE,217.35,362.49,59.996,1411751704,"274151322000085","019011112586793",26.28,57.00,0,330.33,391.94,197.9,189.1,0.725,269609.2,269609.2,592,0,0,0,L,1151911521,1,122.46,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751724,178393.00
09/26/2014 13:15,2,7.320,ACTIVE,216.67,370.60,59.996,1411751704,"274151322000087","019011112586793",23.80,86.00,0,331.53,387.14,176.7,168.6,0.641,256198.0,256198.0,589,0,0,0,L,1151911521,1,121.55,124.94,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751725,178394.00
09/26/2014 13:15,2,7.275,ACTIVE,216.67,372.41,60.022,1411751704,"274151322000088","019011112586793",26.12,57.00,0,330.63,390.74,192.4,183.8,0.734,261931.6,261931.6,588,0,0,0,L,1151911521,1,122.01,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751725,178395.00
09/26/2014 13:15,2,7.676,ACTIVE,216.67,373.61,59.996,1411751704,"274151322000095","019011112586793",26.52,63.30,0,330.93,394.95,206.1,197.0,0.773,279334.1,279334.1,590,0,0,0,L,1151911521,1,121.78,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751726,178396.00
09/26/2014 13:15,2,4.855,ACTIVE,217.58,409.98,59.996,1411751704,"274151322000068","019011112586793",37.33,56.80,0,375.41,447.85,182.9,174.7,0.698,201434.3,201434.3,594,0,0,0,L,1151911521,1,122.46,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751727,178397.00
09/26/2014 13:15,2,7.303,ACTIVE,216.67,373.61,59.996,1411751704,"274151322000054","019011112586793",26.18,62.50,0,330.63,392.25,193.4,184.8,0.716,267060.8,267060.8,589,0,0,0,L,1151911521,1,121.78,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411751728,178398.00
09/26/2014 13:30,1,7.069,ACTIVE,211.5,351.61,60.03,1411752605,"040051121000097","019011112586793",23.79,44,0.764,305.22,374.33,167.3,160.4,0.758,87212.3,87252.6,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752607,178399.00
09/26/2014 13:30,1,7.045,ACTIVE,210.8,363.33,60.00,1411752605,"040051121000095","019011112586793",21.23,43,0.681,306.53,367.31,148.8,142.7,0.675,77849.600000024,77885.600000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752609,178400.00
09/26/2014 13:30,1,4.565,ACTIVE,210.8,361.15,60.00,1411752605,"033051125000132","019011112586793",31.73,42,0.656,308.10,365.76,144.1,137.3,0.654,76081.5,76116.100000024,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752610,178401.00
09/26/2014 13:30,1,4.491,ACTIVE,211.8,361.83,60.03,1411752605,"033051125000135","019011112586793",31.58,42,0.649,308.12,367.41,141.1,136.8,0.641,73532.999999964,73567.199999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752611,178402.00
09/26/2014 13:30,1,6.476,ACTIVE,210.7,319.00,60.03,1411752605,"040051121000116","019011112586793",24.58,40,0.722,305.32,369.74,158.4,151.2,0.719,85872.700000047,85910.600000023,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752612,178403.00
09/26/2014 13:30,1,7.233,ACTIVE,211.6,342.53,60.03,1411752605,"040051121000068","019011112586793",20.96,43,0.688,306.26,368.84,150.9,145.1,0.684,78992.3,79028.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752614,178404.00
09/26/2014 13:30,1,5.193,ACTIVE,210.9,360.64,60.03,1411752605,"033051125000118","019011112586793",37.03,43,0.878,303.20,380.05,191.4,183.8,0.858,97849.699999988,97895.699999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752615,178405.00
09/26/2014 13:30,1,5.180,ACTIVE,211.6,368.55,60.03,1411752605,"033051125000150","019011112586793",36.95,43,0.875,303.80,380.91,190.4,184.2,0.858,96908.1,96954.2,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752616,178406.00
09/26/2014 13:30,1,7.184,ACTIVE,211.8,321.71,60.03,1411752605,"040051121000185","019011112586793",23.38,45,0.765,305.01,373.54,167.1,161.2,0.753,87970.800000024,88011.300000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752618,178407.00
09/26/2014 13:30,1,7.282,ACTIVE,210.8,324.90,60.00,1411752605,"040051121000195","019011112586793",23.32,45,0.769,304.98,373.21,169.0,161.1,0.765,86104.400000001,86144.800000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752619,178408.00
09/26/2014 13:30,2,7.320,ACTIVE,217.80,375.71,60.012,1411752605,"274151322000083","019011112586793",25.78,65.00,0,330.63,390.44,191.1,182.6,0.751,269153.6,269153.6,589,0,0,0,L,1151911521,1,122.01,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752620,178409.00
09/26/2014 13:30,2,7.695,ACTIVE,218.93,378.42,60.012,1411752605,"274151322000076","019011112586793",26.70,62.50,0,330.63,394.05,208.1,198.9,0.804,281860.3,281860.3,589,0,0,0,L,1151911521,1,122.68,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752621,178410.00
09/26/2014 13:30,2,4.939,ACTIVE,218.26,407.57,60.017,1411752605,"274151322000094","019011112586793",36.38,58.00,0,371.81,439.74,181.3,173.1,0.703,203241.1,203241.1,594,0,0,0,L,1151911521,1,122.01,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752622,178411.00
09/26/2014 13:30,2,7.299,ACTIVE,218.03,376.01,60.012,1411752605,"274151322000052","019011112586793",26.10,64.50,0,330.03,391.04,192.9,184.3,0.742,270457.8,270457.8,590,0,0,0,L,1151911521,1,122.23,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752623,178412.00
09/26/2014 13:30,2,7.459,ACTIVE,218.48,370.00,60.012,1411752605,"274151322000085","019011112586793",26.10,57.70,0,331.23,391.94,197.1,188.3,0.742,269656.5,269656.5,593,0,0,0,L,1151911521,1,123.14,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752624,178413.00
09/26/2014 13:30,2,7.281,ACTIVE,218.03,367.00,60.012,1411752605,"274151322000087","019011112586793",23.82,88.00,0,331.23,386.83,175.5,167.5,0.650,256240.0,256240.0,590,0,0,0,L,1151911521,1,122.46,125.40,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752624,178414.00
09/26/2014 13:30,2,7.357,ACTIVE,218.03,376.31,60.022,1411752605,"274151322000088","019011112586793",25.76,56.80,0,330.63,390.44,191.9,183.3,0.725,261977.6,261977.6,589,0,0,0,L,1151911521,1,122.91,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752625,178415.00
09/26/2014 13:30,2,7.695,ACTIVE,217.58,365.80,60.012,1411752605,"274151322000095","019011112586793",26.32,64.50,0,330.03,393.75,204.9,195.9,0.791,279383.3,279383.3,591,0,0,0,L,1151911521,1,122.46,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752626,178416.00
09/26/2014 13:30,2,4.883,ACTIVE,219.16,419.00,60.006,1411752605,"274151322000068","019011112586793",36.98,57.30,0,373.91,444.85,182.7,174.4,0.685,201478.1,201478.1,595,0,0,0,L,1151911521,1,122.91,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752627,178417.00
09/26/2014 13:30,2,7.398,ACTIVE,218.26,360.08,60.022,1411752605,"274151322000054","019011112586793",25.74,64.30,0,330.33,391.94,192.9,184.3,0.720,267107.1,267107.1,590,0,0,0,L,1151911521,1,122.46,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411752628,178418.00
09/26/2014 13:45,1,7.051,ACTIVE,210.8,315.37,60.00,1411753504,"040051121000097","019011112586793",23.75,44,0.763,306.51,374.15,166.6,159.9,0.751,87252.6,87292.4,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753506,178419.00
09/26/2014 13:45,1,7.037,ACTIVE,210.1,314.85,60.00,1411753504,"040051121000095","019011112586793",21.18,43,0.681,307.10,367.81,148.3,142.1,0.677,77885.600000024,77920.900000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753508,178420.00
09/26/2014 13:45,1,4.584,ACTIVE,210.2,358.22,60.00,1411753504,"033051125000132","019011112586793",31.43,43,0.654,306.62,367.11,143.4,136.9,0.656,76116.100000024,76150.100000024,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753509,178421.00
09/26/2014 13:45,1,4.464,ACTIVE,211.0,360.74,60.00,1411753504,"033051125000135","019011112586793",31.65,43,0.647,308.71,366.62,140.6,135.8,0.646,73567.199999964,73600.999999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753511,178422.00
09/26/2014 13:45,1,6.411,ACTIVE,209.8,364.62,60.00,1411753504,"040051121000116","019011112586793",24.80,41,0.723,302.51,370.25,158.2,150.8,0.720,85910.600000023,85948.200000047,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753512,178423.00
09/26/2014 13:45,1,7.155,ACTIVE,210.6,357.64,60.00,1411753504,"040051121000068","019011112586793",21.15,43,0.688,307.21,368.78,150.5,144.0,0.682,79028.7,79064.6,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753514,178424.00
09/26/2014 13:45,1,5.190,ACTIVE,210.9,346.82,60.00,1411753504,"033051125000118","019011112586793",36.91,43,0.876,303.75,380.44,190.6,183.6,0.855,97895.699999988,97941.1,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753515,178425.00
09/26/2014 13:45,1,5.139,ALERT,211.1,363.43,60.00,1411753504,"033051125000150","019011112586793",37.02,43,0.872,302.48,380.81,189.3,182.8,0.855,96954.2,96999.6,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411753516,178426.00
09/26/2014 13:45,1,7.135,ACTIVE,210.9,345.87,60.00,1411753504,"040051121000185","019011112586793",23.42,45,0.765,307.23,373.47,166.3,160.6,0.755,88011.300000024,88051.100000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753518,178427.00
09/26/2014 13:45,1,7.224,ACTIVE,210.5,360.12,60.00,1411753504,"040051121000195","019011112586793",23.47,46,0.769,305.61,373.78,168.7,161.3,0.761,86144.800000001,86184.800000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753519,178428.00
09/26/2014 13:45,2,7.291,ACTIVE,216.45,347.46,59.985,1411753504,"274151322000083","019011112586793",25.86,64.50,0,330.33,389.84,190.9,182.3,0.765,269199.0,269199.0,590,0,0,0,L,1151911521,1,121.55,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753520,178429.00
09/26/2014 13:45,2,7.680,ACTIVE,218.26,369.10,59.980,1411753504,"274151322000076","019011112586793",26.62,63.00,0,331.23,392.85,207.0,197.9,0.804,281909.6,281909.6,590,0,0,0,L,1151911521,1,122.23,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753521,178430.00
09/26/2014 13:45,2,4.887,ACTIVE,217.58,405.47,59.969,1411753504,"274151322000094","019011112586793",36.52,59.30,0,370.30,438.83,180.2,172.0,0.685,203284.2,203284.2,595,0,0,0,L,1151911521,1,121.78,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753522,178431.00
09/26/2014 13:45,2,7.342,ACTIVE,217.58,345.66,59.980,1411753504,"274151322000052","019011112586793",25.82,65.70,0,330.03,389.54,192.2,183.6,0.716,270503.6,270503.6,591,0,0,0,L,1151911521,1,121.55,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753523,178432.00
09/26/2014 13:45,2,7.396,ACTIVE,217.80,367.30,59.980,1411753504,"274151322000085","019011112586793",26.08,57.70,0,330.63,390.14,195.3,186.6,0.742,269703.2,269703.2,594,0,0,0,L,1151911521,1,122.68,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753524,178433.00
09/26/2014 13:45,2,7.299,ACTIVE,217.13,346.26,59.985,1411753504,"274151322000087","019011112586793",23.60,89.50,0,330.93,386.23,174.5,166.5,0.632,256281.6,256281.6,591,0,0,0,L,1151911521,1,122.01,125.17,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753525,178434.00
09/26/2014 13:45,2,7.256,ACTIVE,217.58,371.51,59.975,1411753504,"274151322000088","019011112586793",25.98,58.00,0,330.33,389.54,190.9,182.3,0.734,262023.1,262023.1,590,0,0,0,L,1151911521,1,122.46,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753526,178435.00
09/26/2014 13:45,2,7.684,ACTIVE,217.13,355.58,59.980,1411753504,"274151322000095","019011112586793",26.34,64.80,0,330.33,393.15,204.7,195.6,0.751,279432.1,279432.1,592,0,0,0,L,1151911521,1,121.78,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753527,178436.00
09/26/2014 13:45,2,4.898,ACTIVE,218.48,415.99,59.980,1411753504,"274151322000068","019011112586793",36.68,58.00,0,370.30,439.43,182.2,173.9,0.685,201521.3,201521.3,596,0,0,0,L,1151911521,1,122.23,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753528,178437.00
09/26/2014 13:45,2,7.354,ACTIVE,217.35,371.81,59.980,1411753504,"274151322000054","019011112586793",25.70,66.30,0,329.73,390.44,191.4,182.8,0.742,267152.8,267152.8,591,0,0,0,L,1151911521,1,122.23,125.17,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411753528,178438.00
09/26/2014 14:00,1,6.967,ACTIVE,211.8,346.25,60.03,1411754404,"040051121000097","019011112586793",23.80,44,0.754,306.70,375.16,165.0,158.3,0.748,87292.4,87332.3,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754406,178439.00
09/26/2014 14:00,1,6.936,ACTIVE,210.6,315.26,60.03,1411754404,"040051121000095","019011112586793",21.26,44,0.671,305.87,367.50,146.7,140.4,0.667,77920.900000036,77956.300000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754407,178440.00
09/26/2014 14:00,1,4.478,ACTIVE,210.9,324.08,60.03,1411754404,"033051125000132","019011112586793",31.90,42,0.648,308.23,365.30,142.1,136.0,0.647,76150.100000024,76184.199999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754409,178441.00
09/26/2014 14:00,1,4.416,ACTIVE,211.6,337.30,60.03,1411754404,"033051125000135","019011112586793",31.71,43,0.641,308.29,366.68,139.3,134.6,0.636,73600.999999964,73634.799999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754410,178442.00
09/26/2014 14:00,1,6.364,ACTIVE,210.4,314.39,60.03,1411754404,"040051121000116","019011112586793",24.74,40,0.718,306.19,369.46,156.7,150.1,0.711,85948.200000047,85985.900000035,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754411,178443.00
09/26/2014 14:00,1,7.058,ACTIVE,211.4,320.63,60.03,1411754404,"040051121000068","019011112586793",21.20,43,0.680,307.04,369.07,148.9,142.8,0.679,79064.6,79100.6,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754413,178444.00
09/26/2014 14:00,1,5.104,ACTIVE,211.5,372.01,60.07,1411754404,"033051125000118","019011112586793",37.08,43,0.862,304.32,380.56,188.3,180.8,0.836,97941.1,97986.4,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754414,178445.00
09/26/2014 14:00,1,5.064,ACTIVE,211.1,371.59,60.07,1411754404,"033051125000150","019011112586793",37.21,43,0.862,304.67,380.41,187.5,180.7,0.843,96999.6,97045.1,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754415,178446.00
09/26/2014 14:00,1,7.085,ACTIVE,211.7,366.95,60.03,1411754404,"040051121000185","019011112586793",23.35,45,0.755,305.87,373.32,164.6,158.5,0.747,88051.100000036,88091.100000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754416,178447.00
09/26/2014 14:00,1,7.141,ACTIVE,210.9,364.59,60.03,1411754404,"040051121000195","019011112586793",23.50,45,0.759,305.95,373.64,166.9,159.2,0.750,86184.800000001,86224.800000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754418,178448.00
09/26/2014 14:00,2,7.244,ACTIVE,217.35,353.77,60.022,1411754404,"274151322000083","019011112586793",25.84,64.30,0,330.03,394.95,189.4,180.9,0.751,269244.5,269244.5,591,0,0,0,L,1151911521,1,121.78,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754419,178449.00
09/26/2014 14:00,2,7.625,ACTIVE,218.71,376.92,60.012,1411754404,"274151322000076","019011112586793",26.52,63.30,0,330.93,396.75,204.7,195.7,0.800,281959.0,281959.0,591,0,0,0,L,1151911521,1,122.68,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754420,178450.00
09/26/2014 14:00,2,4.801,ACTIVE,218.03,416.89,60.022,1411754404,"274151322000094","019011112586793",36.74,59.00,0,368.50,440.64,178.3,170.2,0.698,203327.2,203327.2,596,0,0,0,L,1151911521,1,122.23,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754421,178451.00
09/26/2014 14:00,2,7.213,ACTIVE,218.03,374.21,60.017,1411754404,"274151322000052","019011112586793",26.04,65.00,0,329.73,395.85,190.2,181.6,0.729,270549.4,270549.4,592,0,0,0,L,1151911521,1,122.01,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754422,178452.00
09/26/2014 14:00,2,7.336,ACTIVE,218.26,372.71,60.017,1411754404,"274151322000085","019011112586793",25.96,58.00,0,330.93,396.45,192.8,184.2,0.734,269749.8,269749.8,595,0,0,0,L,1151911521,1,123.36,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754423,178453.00
09/26/2014 14:00,2,7.213,ACTIVE,217.80,354.67,60.028,1411754404,"274151322000087","019011112586793",23.62,93.00,0,330.93,391.04,172.4,164.5,0.650,256323.1,256323.1,592,0,0,0,L,1151911521,1,122.46,125.17,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754424,178454.00
09/26/2014 14:00,2,7.178,ACTIVE,217.80,374.51,60.017,1411754404,"274151322000088","019011112586793",25.92,58.50,0,330.63,396.45,188.3,179.8,0.712,262068.5,262068.5,591,0,0,0,L,1151911521,1,122.91,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754425,178455.00
09/26/2014 14:00,2,7.527,ACTIVE,217.80,370.60,60.049,1411754404,"274151322000095","019011112586793",26.54,64.80,0,330.03,399.46,202.2,193.3,0.751,279480.9,279480.9,593,0,0,0,L,1151911521,1,122.68,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754426,178456.00
09/26/2014 14:00,2,4.871,ACTIVE,218.71,410.28,60.017,1411754404,"274151322000068","019011112586793",36.46,58.50,0,373.01,441.84,179.6,171.4,0.676,201564.5,201564.5,597,0,0,0,L,1151911521,1,122.68,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754426,178457.00
09/26/2014 14:00,2,7.234,ACTIVE,217.80,358.28,60.022,1411754404,"274151322000054","019011112586793",25.88,66.30,0,329.43,395.85,189.3,180.8,0.716,267198.5,267198.5,592,0,0,0,L,1151911521,1,122.46,125.17,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411754427,178458.00
09/26/2014 14:15,1,6.839,ACTIVE,211.5,347.59,60.03,1411755304,"040051121000097","019011112586793",24.03,43,0.747,305.61,373.93,163.5,156.8,0.742,87332.3,87371.7,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755306,178459.00
09/26/2014 14:15,1,6.856,ACTIVE,210.5,326.85,60.00,1411755304,"040051121000095","019011112586793",21.34,44,0.666,307.91,367.24,145.6,139.5,0.661,77956.300000012,77991.400000036,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755308,178460.00
09/26/2014 14:15,1,4.404,ACTIVE,210.5,360.38,60.00,1411755304,"033051125000132","019011112586793",32.08,41,0.641,307.55,365.75,140.6,134.3,0.644,76184.199999988,76217.900000036,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755309,178461.00
09/26/2014 14:15,1,4.378,ACTIVE,210.8,324.90,60.00,1411755304,"033051125000135","019011112586793",31.63,43,0.634,308.34,366.33,137.8,132.9,0.635,73634.799999964,73668.299999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755311,178462.00
09/26/2014 14:15,1,6.263,ACTIVE,209.9,319.81,60.03,1411755304,"040051121000116","019011112586793",24.90,39,0.709,306.09,370.54,155.1,148.1,0.708,85985.900000035,86022.999999999,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755312,178463.00
09/26/2014 14:15,1,6.967,ACTIVE,210.6,313.35,60.00,1411755304,"040051121000068","019011112586793",21.26,43,0.675,307.40,369.12,147.4,141.7,0.671,79100.6,79136.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755313,178464.00
09/26/2014 14:15,1,5.036,ACTIVE,210.1,317.40,60.00,1411755304,"033051125000118","019011112586793",37.09,43,0.854,304.98,379.59,185.8,178.1,0.837,97986.4,98031.3,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755314,178465.00
09/26/2014 14:15,1,4.994,ACTIVE,210.3,322.83,60.00,1411755304,"033051125000150","019011112586793",37.26,43,0.853,304.89,380.04,185.1,177.9,0.840,97045.1,97089.9,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755316,178466.00
09/26/2014 14:15,1,6.945,ACTIVE,211.0,366.32,60.03,1411755304,"040051121000185","019011112586793",23.58,44,0.749,308.21,373.06,163.0,157.3,0.738,88091.100000036,88130.600000036,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755317,178467.00
09/26/2014 14:15,1,7.016,ACTIVE,210.2,322.59,60.00,1411755304,"040051121000195","019011112586793",23.66,45,0.753,305.68,373.83,165.2,157.4,0.743,86224.800000001,86264.200000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755318,178468.00
09/26/2014 14:15,2,7.082,ACTIVE,217.58,360.99,60.001,1411755304,"274151322000083","019011112586793",26.12,64.30,0,329.73,389.24,187.2,178.8,0.729,269289.7,269289.7,592,0,0,0,L,1151911521,1,121.78,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755319,178469.00
09/26/2014 14:15,2,7.479,ACTIVE,218.71,372.41,60.006,1411755304,"274151322000076","019011112586793",26.76,62.00,0,332.43,397.35,202.5,193.5,0.791,282007.7,282007.7,592,0,0,0,L,1151911521,1,122.91,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755320,178470.00
09/26/2014 14:15,2,4.916,ACTIVE,218.03,406.37,60.001,1411755304,"274151322000094","019011112586793",35.33,59.50,0,367.90,435.53,176.0,167.9,0.689,203369.5,203369.5,597,0,0,0,L,1151911521,1,122.23,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755321,178471.00
09/26/2014 14:15,2,7.102,ACTIVE,218.03,375.41,59.996,1411755304,"274151322000052","019011112586793",26.16,64.50,0,330.33,394.05,188.1,179.6,0.720,270594.7,270594.7,593,0,0,0,L,1151911521,1,122.01,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755322,178472.00
09/26/2014 14:15,2,7.238,ACTIVE,218.26,374.51,60.001,1411755304,"274151322000085","019011112586793",26.08,56.80,0,330.93,393.45,191.1,182.5,0.720,269795.8,269795.8,596,0,0,0,L,1151911521,1,122.68,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755323,178473.00
09/26/2014 14:15,2,7.092,ACTIVE,217.80,370.90,59.990,1411755304,"274151322000087","019011112586793",23.80,93.50,0,330.93,384.73,170.9,163.0,0.632,256364.1,256364.1,593,0,0,0,L,1151911521,1,122.46,125.17,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755324,178474.00
09/26/2014 14:15,2,7.113,ACTIVE,218.03,368.20,60.001,1411755304,"274151322000088","019011112586793",25.90,57.70,0,330.63,388.64,186.5,178.1,0.694,262113.4,262113.4,592,0,0,0,L,1151911521,1,122.68,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755325,178475.00
09/26/2014 14:15,2,7.496,ACTIVE,217.80,371.21,59.969,1411755304,"274151322000095","019011112586793",26.36,65.00,0,330.33,391.94,200.1,191.2,0.738,279529.1,279529.1,594,0,0,0,L,1151911521,1,122.68,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755326,178476.00
09/26/2014 14:15,2,4.846,ACTIVE,218.93,413.29,60.001,1411755304,"274151322000068","019011112586793",36.24,57.70,0,373.91,441.24,178.2,170.0,0.672,201607.2,201607.2,598,0,0,0,L,1151911521,1,122.91,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755327,178477.00
09/26/2014 14:15,2,7.119,ACTIVE,218.03,365.49,60.001,1411755304,"274151322000054","019011112586793",26.04,65.70,0,330.63,390.14,187.8,179.3,0.712,267243.6,267243.6,593,0,0,0,L,1151911521,1,122.46,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411755328,178478.00
09/26/2014 14:30,1,6.754,ACTIVE,211.7,314.09,60.03,1411756204,"040051121000097","019011112586793",23.73,44,0.729,307.42,372.70,159.5,153.2,0.724,87371.7,87410.4,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756206,178479.00
09/26/2014 14:30,1,6.675,ACTIVE,210.6,314.44,60.03,1411756204,"040051121000095","019011112586793",21.31,45,0.647,305.70,365.70,141.5,135.6,0.640,77991.400000036,78025.699999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756208,178480.00
09/26/2014 14:30,1,4.344,ACTIVE,210.6,313.28,60.03,1411756204,"033051125000132","019011112586793",31.75,42,0.625,308.84,364.52,137.2,130.8,0.631,76217.900000036,76250.900000036,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756209,178481.00
09/26/2014 14:30,1,4.272,ACTIVE,211.5,358.89,60.03,1411756204,"033051125000135","019011112586793",31.59,43,0.619,310.03,365.35,134.3,130.0,0.612,73668.299999964,73700.899999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756211,178482.00
09/26/2014 14:30,1,6.146,ACTIVE,210.3,360.50,60.00,1411756204,"040051121000116","019011112586793",24.81,39,0.693,305.22,368.02,151.7,144.9,0.688,86022.999999999,86059.700000047,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756212,178483.00
09/26/2014 14:30,1,6.831,ACTIVE,211.2,362.17,60.03,1411756204,"040051121000068","019011112586793",21.11,43,0.654,306.25,367.36,143.4,137.4,0.655,79136.1,79170.9,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756213,178484.00
09/26/2014 14:30,1,4.915,ACTIVE,210.1,340.87,60.03,1411756204,"033051125000118","019011112586793",37.17,43,0.835,304.06,378.84,181.8,174.4,0.816,98031.3,98075.3,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756214,178485.00
09/26/2014 14:30,1,4.916,ACTIVE,210.9,340.76,60.03,1411756204,"033051125000150","019011112586793",36.94,44,0.831,304.71,378.65,180.7,174.0,0.816,97089.9,97133.8,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756216,178486.00
09/26/2014 14:30,1,6.781,ACTIVE,211.2,347.13,60.03,1411756204,"040051121000185","019011112586793",23.57,45,0.730,306.44,371.47,159.0,153.4,0.720,88130.600000036,88169.300000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756217,178487.00
09/26/2014 14:30,1,6.902,ACTIVE,210.3,320.20,60.00,1411756204,"040051121000195","019011112586793",23.48,45,0.735,306.50,372.35,161.2,153.5,0.725,86264.200000001,86303.000000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756218,178488.00
09/26/2014 14:30,2,7.021,ACTIVE,217.35,357.68,60.012,1411756204,"274151322000083","019011112586793",25.78,63.00,0,330.63,387.44,183.3,175.0,0.734,269333.9,269333.9,593,0,0,0,L,1151911521,1,122.01,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756219,178489.00
09/26/2014 14:30,2,7.297,ACTIVE,218.48,354.67,60.006,1411756204,"274151322000076","019011112586793",26.68,63.00,0,331.53,399.16,197.3,188.6,0.769,282055.5,282055.5,593,0,0,0,L,1151911521,1,122.46,126.07,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756220,178490.00
09/26/2014 14:30,2,4.738,ACTIVE,218.03,408.48,59.985,1411756204,"274151322000094","019011112586793",35.90,60.30,0,367.30,436.13,171.7,163.8,0.667,203411.0,203411.0,598,0,0,0,L,1151911521,1,122.23,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756221,178491.00
09/26/2014 14:30,2,6.990,ACTIVE,218.03,373.01,59.985,1411756204,"274151322000052","019011112586793",25.92,65.00,0,330.33,387.74,183.4,175.1,0.707,270639.0,270639.0,594,0,0,0,L,1151911521,1,122.01,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756222,178492.00
09/26/2014 14:30,2,7.008,ACTIVE,218.03,363.69,59.990,1411756204,"274151322000085","019011112586793",26.22,56.80,0,331.23,388.34,186.1,177.7,0.707,269840.8,269840.8,597,0,0,0,L,1151911521,1,122.91,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756223,178493.00
09/26/2014 14:30,2,6.908,ACTIVE,217.58,352.27,60.006,1411756204,"274151322000087","019011112586793",23.89,93.00,0,331.23,383.83,167.1,159.3,0.614,256404.4,256404.4,594,0,0,0,L,1151911521,1,122.23,125.40,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756224,178494.00
09/26/2014 14:30,2,6.975,ACTIVE,217.80,351.67,60.006,1411756204,"274151322000088","019011112586793",25.70,58.50,0,330.63,387.14,181.5,173.3,0.685,262157.3,262157.3,593,0,0,0,L,1151911521,1,122.68,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756225,178495.00
09/26/2014 14:30,2,7.396,ACTIVE,217.35,372.41,60.012,1411756204,"274151322000095","019011112586793",26.14,66.00,0,330.03,390.14,195.8,187.1,0.742,279576.3,279576.3,595,0,0,0,L,1151911521,1,122.46,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756226,178496.00
09/26/2014 14:30,2,4.689,ACTIVE,218.71,415.39,60.028,1411756204,"274151322000068","019011112586793",36.52,58.50,0,373.61,438.53,173.6,165.6,0.658,201649.0,201649.0,599,0,0,0,L,1151911521,1,122.68,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756227,178497.00
09/26/2014 14:30,2,6.990,ACTIVE,217.58,362.79,60.006,1411756204,"274151322000054","019011112586793",25.76,66.70,0,330.03,388.04,182.4,174.1,0.685,267287.8,267287.8,594,0,0,0,L,1151911521,1,122.46,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411756228,178498.00
09/26/2014 14:45,1,6.548,ACTIVE,211.6,319.36,60.00,1411757104,"040051121000097","019011112586793",23.98,44,0.714,306.92,371.85,156.2,149.8,0.704,87410.4,87448.4,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757106,178499.00
09/26/2014 14:45,1,6.564,ACTIVE,211.1,360.05,60.00,1411757104,"040051121000095","019011112586793",21.31,44,0.634,308.18,366.06,139.2,133.3,0.628,78025.699999988,78059.400000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757108,178500.00
09/26/2014 14:45,1,4.246,ACTIVE,211.1,345.95,60.00,1411757104,"033051125000132","019011112586793",31.69,43,0.606,308.66,363.99,133.9,127.4,0.612,76250.900000036,76283.199999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757109,178501.00
09/26/2014 14:45,1,4.180,ACTIVE,212.0,329.05,60.00,1411757104,"033051125000135","019011112586793",31.63,43,0.602,309.47,364.31,131.5,127.2,0.602,73700.899999964,73733.099999964,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757110,178502.00
09/26/2014 14:45,1,6.063,ALERT,210.7,331.33,60.00,1411757104,"040051121000116","019011112586793",24.63,40,0.678,307.15,369.20,148.5,141.9,0.674,86059.700000047,86095.400000035,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411757112,178503.00
09/26/2014 14:45,1,6.674,ACTIVE,211.2,320.09,60.00,1411757104,"040051121000068","019011112586793",21.11,44,0.638,307.25,366.33,140.2,134.2,0.641,79170.9,79204.9,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757113,178504.00
09/26/2014 14:45,1,4.843,ACTIVE,211.4,361.24,60.03,1411757104,"033051125000118","019011112586793",36.88,43,0.812,305.19,377.02,177.7,170.9,0.798,98075.3,98118.4,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757114,178505.00
09/26/2014 14:45,1,4.804,ACTIVE,211.1,344.26,60.03,1411757104,"033051125000150","019011112586793",37.03,44,0.812,304.19,377.65,177.0,170.2,0.802,97133.8,97177,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757116,178506.00
09/26/2014 14:45,1,6.666,ACTIVE,211.9,349.92,60.00,1411757104,"040051121000185","019011112586793",23.51,45,0.714,307.45,370.95,156.0,150.3,0.706,88169.300000024,88207.300000024,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757117,178507.00
09/26/2014 14:45,1,6.789,ACTIVE,211.5,352.29,60.03,1411757104,"040051121000195","019011112586793",23.30,46,0.714,306.77,370.55,157.4,150.2,0.709,86303.000000001,86340.800000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757118,178508.00
09/26/2014 14:45,2,6.844,ACTIVE,218.03,372.71,59.980,1411757104,"274151322000083","019011112586793",25.86,64.30,0,331.23,387.14,179.1,170.9,0.716,269377.3,269377.3,594,0,0,0,L,1151911521,1,122.01,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757119,178509.00
09/26/2014 14:45,2,7.166,ACTIVE,218.93,359.78,59.969,1411757104,"274151322000076","019011112586793",26.64,63.70,0,332.13,389.84,193.3,184.6,0.747,282102.4,282102.4,594,0,0,0,L,1151911521,1,122.68,126.30,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757120,178510.00
09/26/2014 14:45,2,4.514,ACTIVE,218.48,415.99,59.980,1411757104,"274151322000094","019011112586793",36.80,60.00,0,369.70,437.33,168.2,160.5,0.654,203451.9,203451.9,599,0,0,0,L,1151911521,1,122.68,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757121,178511.00
09/26/2014 14:45,2,6.771,ACTIVE,218.26,355.88,59.985,1411757104,"274151322000052","019011112586793",26.18,64.30,0,330.33,386.83,179.5,171.3,0.698,270682.5,270682.5,595,0,0,0,L,1151911521,1,122.23,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757122,178512.00
09/26/2014 14:45,2,6.900,ACTIVE,218.26,374.81,59.980,1411757104,"274151322000085","019011112586793",26.08,57.70,0,330.93,387.14,182.3,174.1,0.689,269885.0,269885.0,598,0,0,0,L,1151911521,1,123.14,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757123,178513.00
09/26/2014 14:45,2,6.807,ACTIVE,217.80,365.49,59.985,1411757104,"274151322000087","019011112586793",23.91,95.00,0,330.93,383.23,164.8,157.2,0.610,256444.0,256444.0,595,0,0,0,L,1151911521,1,122.68,125.62,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757124,178514.00
09/26/2014 14:45,2,6.762,ACTIVE,218.26,364.89,59.985,1411757104,"274151322000088","019011112586793",25.98,59.00,0,330.33,386.53,177.9,169.8,0.667,262200.4,262200.4,594,0,0,0,L,1151911521,1,123.14,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757125,178515.00
09/26/2014 14:45,2,7.143,ACTIVE,218.03,364.29,59.985,1411757104,"274151322000095","019011112586793",26.54,65.00,0,330.93,390.74,191.9,183.3,0.720,279622.8,279622.8,596,0,0,0,L,1151911521,1,122.68,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757126,178516.00
09/26/2014 14:45,2,4.590,ACTIVE,219.16,412.98,59.980,1411757104,"274151322000068","019011112586793",36.46,58.30,0,374.81,439.74,169.2,161.4,0.641,201690.1,201690.1,600,0,0,0,L,1151911521,1,122.91,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757127,178517.00
09/26/2014 14:45,2,6.898,ACTIVE,218.26,370.30,59.980,1411757104,"274151322000054","019011112586793",25.58,66.70,0,330.03,388.04,178.8,170.6,0.681,267331.1,267331.1,595,0,0,0,L,1151911521,1,122.46,125.62,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411757128,178518.00
09/26/2014 15:00,1,6.379,ACTIVE,211.7,322.29,60.03,1411758004,"040051121000097","019011112586793",24.03,44,0.698,307.71,371.63,152.5,146.7,0.693,87448.4,87485.5,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758007,178519.00
09/26/2014 15:00,1,6.379,ACTIVE,210.5,325.04,60.03,1411758004,"040051121000095","019011112586793",21.42,45,0.621,308.82,365.87,135.9,130.1,0.619,78059.400000036,78092.300000012,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758008,178520.00
09/26/2014 15:00,1,4.124,ACTIVE,210.8,352.47,60.03,1411758004,"033051125000132","019011112586793",31.94,42,0.595,308.22,362.96,131.0,124.9,0.603,76283.199999988,76314.699999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758009,178521.00
09/26/2014 15:00,1,4.067,ACTIVE,211.3,358.76,60.03,1411758004,"033051125000135","019011112586793",31.75,43,0.589,308.27,363.94,128.5,124.1,0.590,73733.099999964,73764.499999964,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758010,178522.00
09/26/2014 15:00,1,5.908,ACTIVE,209.9,327.48,60.03,1411758004,"040051121000116","019011112586793",24.74,40,0.664,306.02,367.36,145.5,138.5,0.667,86095.400000035,86130.499999999,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758012,178523.00
09/26/2014 15:00,1,6.455,ALERT,210.7,317.55,60.03,1411758004,"040051121000068","019011112586793",21.48,44,0.630,307.67,365.91,138.0,132.0,0.634,79204.9,79238.2,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411758013,178524.00
09/26/2014 15:00,1,4.672,ACTIVE,210.9,321.30,60.03,1411758004,"033051125000118","019011112586793",37.36,43,0.796,305.48,376.29,173.7,166.6,0.783,98118.4,98160.4,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758015,178525.00
09/26/2014 15:00,1,4.684,ACTIVE,211.4,315.80,60.03,1411758004,"033051125000150","019011112586793",36.99,44,0.794,304.99,377.21,172.4,166.9,0.782,97177,97219.1,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758016,178526.00
09/26/2014 15:00,1,6.525,ACTIVE,211.2,354.25,60.03,1411758004,"040051121000185","019011112586793",23.42,45,0.697,306.66,370.41,152.0,146.4,0.694,88207.300000024,88244.300000024,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758017,178527.00
09/26/2014 15:00,1,6.572,ACTIVE,210.3,362.22,60.03,1411758004,"040051121000195","019011112586793",23.56,45,0.704,307.30,370.33,154.1,146.5,0.697,86340.800000001,86377.900000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758018,178528.00
