ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/26/2014 15:00,2,6.617,ACTIVE,217.35,372.41,60.033,1411758004,"274151322000083","019011112586793",26.30,63.70,0,331.23,385.93,176.1,168.0,0.698,269419.8,269419.8,595,0,0,0,L,1151911521,1,121.78,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758019,178529.00
09/26/2014 15:00,2,6.980,ACTIVE,218.26,366.70,60.017,1411758004,"274151322000076","019011112586793",26.72,62.80,0,331.53,389.54,188.7,180.2,0.734,282148.1,282148.1,595,0,0,0,L,1151911521,1,122.46,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758020,178530.00
09/26/2014 15:00,2,4.465,ACTIVE,217.80,412.68,60.033,1411758004,"274151322000094","019011112586793",36.34,60.00,0,369.70,435.23,164.8,157.1,0.641,203491.6,203491.6,600,0,0,0,L,1151911521,1,122.01,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758021,178531.00
09/26/2014 15:00,2,6.617,ACTIVE,217.58,367.90,60.038,1411758004,"274151322000052","019011112586793",26.28,64.50,0,331.23,386.23,176.1,168.0,0.667,270725.0,270725.0,596,0,0,0,L,1151911521,1,121.78,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758022,178532.00
09/26/2014 15:00,2,6.682,ACTIVE,218.03,369.10,60.028,1411758004,"274151322000085","019011112586793",26.42,58.30,0,330.93,387.14,178.6,170.5,0.672,269928.1,269928.1,599,0,0,0,L,1151911521,1,122.68,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758023,178533.00
09/26/2014 15:00,2,6.668,ACTIVE,217.35,363.09,60.033,1411758004,"274151322000087","019011112586793",23.82,95.00,0,331.83,382.63,160.9,153.4,0.614,256482.9,256482.9,596,0,0,0,L,1151911521,1,122.23,125.40,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758024,178534.00
09/26/2014 15:00,2,6.641,ACTIVE,217.58,371.81,60.033,1411758004,"274151322000088","019011112586793",25.92,57.70,0,331.53,386.53,174.2,166.2,0.650,262242.4,262242.4,595,0,0,0,L,1151911521,1,122.46,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758025,178535.00
09/26/2014 15:00,2,6.988,ACTIVE,217.35,361.59,60.028,1411758004,"274151322000095","019011112586793",26.54,65.00,0,330.63,389.24,187.9,179.4,0.703,279668.1,279668.1,597,0,0,0,L,1151911521,1,122.46,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758026,178536.00
09/26/2014 15:00,2,4.488,ACTIVE,218.48,412.38,60.022,1411758004,"274151322000068","019011112586793",36.40,58.00,0,372.71,438.53,166.4,158.7,0.628,201730.1,201730.1,601,0,0,0,L,1151911521,1,122.91,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758028,178537.00
09/26/2014 15:00,2,6.676,ACTIVE,217.58,363.69,60.033,1411758004,"274151322000054","019011112586793",25.96,65.30,0,330.33,387.14,175.5,167.5,0.658,267373.4,267373.4,596,0,0,0,L,1151911521,1,122.23,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758029,178538.00
09/26/2014 15:15,1,6.207,ACTIVE,209.6,357.38,59.96,1411758904,"040051121000097","019011112586793",23.96,44,0.680,306.11,369.10,148.0,142.0,0.676,87485.5,87521.6,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758907,178539.00
09/26/2014 15:15,1,6.169,ACTIVE,209.3,348.37,60.00,1411758904,"040051121000095","019011112586793",21.45,44,0.605,307.41,363.50,131.6,125.9,0.602,78092.300000012,78124.300000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758908,178540.00
09/26/2014 15:15,1,3.940,ACTIVE,209.3,350.90,60.00,1411758904,"033051125000132","019011112586793",32.30,42,0.579,302.51,363.24,126.6,120.6,0.584,76314.699999988,76345.400000036,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758909,178541.00
09/26/2014 15:15,1,3.903,ACTIVE,210.2,340.21,60.00,1411758904,"033051125000135","019011112586793",32.00,43,0.574,307.09,361.76,124.2,120.2,0.574,73764.499999964,73794.999999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758911,178542.00
09/26/2014 15:15,1,5.739,ACTIVE,208.7,311.92,59.96,1411758904,"040051121000116","019011112586793",24.62,40,0.645,305.56,364.77,140.6,134.2,0.649,86130.499999999,86164.499999999,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758912,178543.00
09/26/2014 15:15,1,6.251,ACTIVE,209.7,344.23,60.00,1411758904,"040051121000068","019011112586793",21.44,44,0.613,303.89,364.58,133.4,127.7,0.612,79238.2,79270.7,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758913,178544.00
09/26/2014 15:15,1,4.525,ACTIVE,208.8,330.23,60.00,1411758904,"033051125000118","019011112586793",37.26,43,0.773,304.68,387.92,167.8,160.8,0.762,98160.4,98201.4,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758915,178545.00
09/26/2014 15:15,1,4.491,ACTIVE,210.1,323.37,60.00,1411758904,"033051125000150","019011112586793",37.31,44,0.773,303.76,375.19,166.7,161.3,0.762,97219.1,97260.1,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758916,178546.00
09/26/2014 15:15,1,6.216,ACTIVE,210.1,321.13,59.96,1411758904,"040051121000185","019011112586793",23.82,45,0.677,307.63,368.78,147.3,141.8,0.676,88244.300000024,88280.500000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758917,178547.00
09/26/2014 15:15,1,6.342,ACTIVE,209.8,325.98,59.96,1411758904,"040051121000195","019011112586793",23.57,45,0.679,303.60,368.67,148.7,141.9,0.676,86377.900000001,86414.000000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758919,178548.00
09/26/2014 15:15,2,6.463,ALERT,215.54,363.69,59.964,1411758904,"274151322000083","019011112586793",26.04,63.70,0,294.86,385.63,170.4,162.6,0.672,269461.1,269461.1,596,0,0,0,L,1151911521,1,120.88,124.49,0002,51,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758921,178549.00
09/26/2014 15:15,2,6.684,ACTIVE,216.67,362.19,59.969,1411758904,"274151322000076","019011112586793",26.96,62.30,0,331.23,387.44,182.4,174.1,0.716,282192.6,282192.6,596,0,0,0,L,1151911521,1,121.10,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758921,178550.00
09/26/2014 15:15,2,4.355,ACTIVE,216.22,403.07,59.953,1411758904,"274151322000094","019011112586793",36.14,59.80,0,362.49,455.06,159.4,151.9,0.619,203530.3,203530.3,601,0,0,0,L,1151911521,1,121.10,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758922,178551.00
09/26/2014 15:15,2,6.348,ACTIVE,216.00,366.10,59.964,1411758904,"274151322000052","019011112586793",26.48,64.30,0,331.23,385.63,170.0,162.2,0.654,270766.4,270766.4,597,0,0,0,L,1151911521,1,120.88,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758923,178552.00
09/26/2014 15:15,2,6.471,ACTIVE,216.45,346.86,59.969,1411758904,"274151322000085","019011112586793",26.44,58.00,0,331.83,386.23,173.3,165.4,0.658,269970.3,269970.3,600,0,0,0,L,1151911521,1,121.78,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758924,178553.00
09/26/2014 15:15,2,6.410,ACTIVE,215.77,360.38,59.975,1411758904,"274151322000087","019011112586793",24.11,93.00,0,316.20,396.45,156.4,149.0,0.583,256520.9,256520.9,597,0,0,0,L,1151911521,1,121.33,124.49,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758925,178554.00
09/26/2014 15:15,2,6.396,ACTIVE,216.00,347.76,59.969,1411758904,"274151322000088","019011112586793",26.00,58.30,0,331.23,385.33,168.4,160.6,0.628,262283.5,262283.5,596,0,0,0,L,1151911521,1,121.78,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758926,178555.00
09/26/2014 15:15,2,6.768,ALERT,216.22,346.86,59.969,1411758904,"274151322000095","019011112586793",26.50,65.00,0,298.47,388.64,181.4,173.2,0.685,279712.3,279712.3,598,0,0,0,L,1151911521,1,121.78,124.49,0002,54,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758928,178556.00
09/26/2014 15:15,2,4.225,ACTIVE,216.90,413.59,59.975,1411758904,"274151322000068","019011112586793",37.29,57.70,0,373.01,438.53,160.0,152.5,0.592,201768.9,201768.9,602,0,0,0,L,1151911521,1,121.78,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758929,178557.00
09/26/2014 15:15,2,6.408,ACTIVE,216.22,345.96,59.990,1411758904,"274151322000054","019011112586793",26.10,66.30,0,330.93,386.53,169.4,161.5,0.641,267414.8,267414.8,597,0,0,0,L,1151911521,1,121.10,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411758930,178558.00
09/26/2014 15:30,1,5.921,ACTIVE,211.3,329.76,60.03,1411759804,"040051121000097","019011112586793",24.05,44,0.650,306.59,366.64,141.7,136.7,0.645,87521.6,87556.4,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759806,178559.00
09/26/2014 15:30,1,5.870,ACTIVE,209.9,316.50,60.03,1411759804,"040051121000095","019011112586793",21.68,45,0.579,306.30,361.33,126.6,120.6,0.583,78124.300000012,78155.100000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759808,178560.00
09/26/2014 15:30,1,3.797,ACTIVE,210.2,317.40,60.03,1411759804,"033051125000132","019011112586793",32.02,43,0.551,307.44,360.25,121.0,115.3,0.557,76345.400000036,76374.800000012,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759809,178561.00
09/26/2014 15:30,1,3.719,ACTIVE,210.7,318.07,60.00,1411759804,"033051125000135","019011112586793",32.09,43,0.546,307.93,359.47,118.8,114.4,0.553,73794.999999964,73824.199999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759810,178562.00
09/26/2014 15:30,1,5.462,ACTIVE,209.6,351.25,60.03,1411759804,"040051121000116","019011112586793",24.84,40,0.617,305.06,363.06,135.0,128.5,0.618,86164.499999999,86197.400000035,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759812,178563.00
09/26/2014 15:30,1,5.992,ACTIVE,210.8,342.88,60.03,1411759804,"040051121000068","019011112586793",21.48,45,0.584,307.40,362.71,128.1,122.7,0.591,79270.7,79301.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759813,178564.00
09/26/2014 15:30,1,4.312,ACTIVE,210.7,312.81,60.03,1411759804,"033051125000118","019011112586793",37.43,43,0.738,304.59,372.18,160.6,154.6,0.726,98201.4,98240.6,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759814,178565.00
09/26/2014 15:30,1,4.300,ACTIVE,210.8,343.01,60.03,1411759804,"033051125000150","019011112586793",37.19,44,0.734,304.70,373.92,159.1,153.9,0.721,97260.1,97299.2,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759815,178566.00
09/26/2014 15:30,1,5.922,ACTIVE,210.8,319.80,60.03,1411759804,"040051121000185","019011112586793",23.88,45,0.647,306.98,366.17,140.7,135.7,0.647,88280.500000012,88315.000000012,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759817,178567.00
09/26/2014 15:30,1,6.055,ACTIVE,209.8,323.55,60.03,1411759804,"040051121000195","019011112586793",23.63,45,0.647,305.22,365.24,142.4,135.2,0.651,86414.000000001,86448.700000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759818,178568.00
09/26/2014 15:30,2,6.180,ACTIVE,216.00,345.96,60.001,1411759804,"274151322000083","019011112586793",26.22,64.00,0,332.73,384.43,164.0,156.4,0.654,269501.1,269501.1,598,0,0,0,L,1151911521,1,121.33,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759820,178569.00
09/26/2014 15:30,2,6.410,ACTIVE,217.13,350.17,60.006,1411759804,"274151322000076","019011112586793",26.96,62.80,0,331.83,386.83,174.9,166.9,0.689,282235.2,282235.2,597,0,0,0,L,1151911521,1,122.01,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759821,178570.00
09/26/2014 15:30,2,4.156,ACTIVE,216.45,391.94,60.017,1411759804,"274151322000094","019011112586793",36.06,59.50,0,372.71,434.02,151.2,144.0,0.597,203567.3,203567.3,602,0,0,0,L,1151911521,1,121.55,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759822,178571.00
09/26/2014 15:30,2,6.068,ACTIVE,216.45,347.46,60.001,1411759804,"274151322000052","019011112586793",26.50,63.70,0,333.03,385.03,162.8,155.2,0.632,270806.1,270806.1,598,0,0,0,L,1151911521,1,121.33,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759823,178572.00
09/26/2014 15:30,2,6.195,ACTIVE,216.67,363.69,60.001,1411759804,"274151322000085","019011112586793",26.40,58.50,0,333.33,385.93,165.6,157.9,0.632,270010.7,270010.7,601,0,0,0,L,1151911521,1,122.46,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759823,178573.00
09/26/2014 15:30,2,6.152,ACTIVE,216.22,354.97,60.006,1411759804,"274151322000087","019011112586793",24.29,94.00,0,333.03,380.82,151.4,144.2,0.570,256557.5,256557.5,598,0,0,0,L,1151911521,1,121.55,124.49,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759824,178574.00
09/26/2014 15:30,2,6.062,ACTIVE,216.22,360.08,60.001,1411759804,"274151322000088","019011112586793",26.18,57.70,0,333.03,384.73,160.8,153.2,0.605,262322.7,262322.7,597,0,0,0,L,1151911521,1,122.23,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759825,178575.00
09/26/2014 15:30,2,6.510,ACTIVE,216.22,365.49,60.006,1411759804,"274151322000095","019011112586793",26.62,64.50,0,333.33,386.53,175.3,167.3,0.654,279754.8,279754.8,600,0,0,0,L,1151911521,1,122.01,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759826,178576.00
09/26/2014 15:30,2,4.109,ACTIVE,217.35,395.55,59.996,1411759804,"274151322000068","019011112586793",36.62,58.30,0,374.51,439.43,152.4,145.1,0.570,201806.1,201806.1,603,0,0,0,L,1151911521,1,122.46,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759827,178577.00
09/26/2014 15:30,2,6.145,ACTIVE,216.45,366.70,60.006,1411759804,"274151322000054","019011112586793",26.14,65.00,0,333.03,385.33,162.8,155.2,0.619,267454.4,267454.4,598,0,0,0,L,1151911521,1,122.01,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411759829,178578.00
09/26/2014 15:45,1,5.620,ACTIVE,210.5,355.58,60.03,1411760704,"040051121000097","019011112586793",24.24,43,0.622,307.67,366.74,135.5,130.4,0.624,87556.4,87589.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760706,178579.00
09/26/2014 15:45,1,5.635,ACTIVE,210.2,350.68,60.00,1411760704,"040051121000095","019011112586793",21.58,44,0.552,307.24,360.08,121.0,115.6,0.558,78155.100000024,78184.600000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760707,178580.00
09/26/2014 15:45,1,3.599,ACTIVE,210.0,319.37,60.03,1411760704,"033051125000132","019011112586793",32.23,43,0.525,309.32,358.86,115.4,109.6,0.535,76374.800000012,76402.800000012,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760709,178581.00
09/26/2014 15:45,1,3.563,ACTIVE,210.3,318.88,60.00,1411760704,"033051125000135","019011112586793",32.01,43,0.521,308.33,359.18,113.5,109.3,0.529,73824.199999964,73852.199999964,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760710,178582.00
09/26/2014 15:45,1,5.371,ACTIVE,209.3,355.60,60.00,1411760704,"040051121000116","019011112586793",24.72,40,0.604,306.72,363.26,132.1,125.6,0.607,86197.400000035,86229.400000035,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760711,178583.00
09/26/2014 15:45,1,5.641,ALERT,210.0,354.02,60.00,1411760704,"040051121000068","019011112586793",21.70,44,0.557,307.21,361.87,121.8,116.6,0.564,79301.8,79331.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411760713,178584.00
09/26/2014 15:45,1,4.132,ACTIVE,209.6,343.12,60.03,1411760704,"033051125000118","019011112586793",37.22,43,0.703,305.38,371.12,153.0,146.4,0.693,98240.6,98278.1,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760714,178585.00
09/26/2014 15:45,1,4.060,ACTIVE,210.8,345.28,60.03,1411760704,"033051125000150","019011112586793",37.55,43,0.699,304.43,370.24,151.7,146.8,0.699,97299.2,97336.8,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760715,178586.00
09/26/2014 15:45,1,5.656,ACTIVE,210.6,335.82,60.03,1411760704,"040051121000185","019011112586793",23.91,44,0.618,305.62,364.67,134.5,129.4,0.625,88315.000000012,88348.100000036,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760717,178587.00
09/26/2014 15:45,1,5.762,ACTIVE,209.3,356.77,60.03,1411760704,"040051121000195","019011112586793",23.71,45,0.619,306.00,365.73,136.0,129.0,0.624,86448.700000001,86481.700000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760718,178588.00
09/26/2014 15:45,2,5.879,ACTIVE,216.22,364.89,60.017,1411760704,"274151322000083","019011112586793",26.42,63.00,0,333.03,382.33,157.3,149.9,0.623,269539.5,269539.5,599,0,0,0,L,1151911521,1,121.10,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760719,178589.00
09/26/2014 15:45,2,6.135,ACTIVE,217.13,346.56,60.006,1411760704,"274151322000076","019011112586793",27.00,61.30,0,332.43,385.33,167.6,159.9,0.658,282276.1,282276.1,598,0,0,0,L,1151911521,1,121.78,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760720,178590.00
09/26/2014 15:45,2,3.891,ACTIVE,216.45,413.59,60.012,1411760704,"274151322000094","019011112586793",36.84,59.80,0,374.51,434.02,145.5,138.5,0.566,203602.8,203602.8,603,0,0,0,L,1151911521,1,121.33,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760721,178591.00
09/26/2014 15:45,2,5.820,ACTIVE,216.90,359.78,60.012,1411760704,"274151322000052","019011112586793",26.44,62.30,0,332.73,382.93,155.8,148.4,0.601,270844.1,270844.1,599,0,0,0,L,1151911521,1,121.10,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760722,178592.00
09/26/2014 15:45,2,5.869,ACTIVE,216.67,349.26,60.012,1411760704,"274151322000085","019011112586793",26.56,57.70,0,333.03,383.83,157.8,150.4,0.601,270049.4,270049.4,602,0,0,0,L,1151911521,1,122.01,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760723,178593.00
09/26/2014 15:45,2,5.811,ACTIVE,216.00,363.99,60.012,1411760704,"274151322000087","019011112586793",24.85,92.00,0,333.03,379.62,146.1,139.1,0.544,256593.0,256593.0,599,0,0,0,L,1151911521,1,121.33,124.94,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760724,178594.00
09/26/2014 15:45,2,5.754,ACTIVE,216.45,358.88,60.012,1411760704,"274151322000088","019011112586793",26.32,58.50,0,333.03,381.73,153.3,146.1,0.583,262360.2,262360.2,598,0,0,0,L,1151911521,1,122.01,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760725,178595.00
09/26/2014 15:45,2,6.156,ACTIVE,216.22,347.16,60.006,1411760704,"274151322000095","019011112586793",27.00,64.00,0,332.73,385.93,168.2,160.5,0.636,279796.0,279796.0,601,0,0,0,L,1151911521,1,121.55,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760726,178596.00
09/26/2014 15:45,2,4.000,ACTIVE,217.13,403.97,60.006,1411760704,"274151322000068","019011112586793",35.90,58.50,0,374.81,435.53,145.3,138.3,0.544,201841.6,201841.6,604,0,0,0,L,1151911521,1,122.01,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760727,178597.00
09/26/2014 15:45,2,5.869,ACTIVE,216.45,366.70,60.012,1411760704,"274151322000054","019011112586793",26.10,63.00,0,333.03,382.93,155.0,147.7,0.592,267492.3,267492.3,599,0,0,0,L,1151911521,1,121.55,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411760728,178598.00
09/26/2014 16:00,1,5.300,ACTIVE,210.1,312.87,60.03,1411761604,"040051121000097","019011112586793",24.47,43,0.591,306.94,364.37,129.1,123.7,0.597,87589.5,87621.2,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761607,178599.00
09/26/2014 16:00,1,5.259,ACTIVE,210.4,322.26,60.03,1411761604,"040051121000095","019011112586793",21.97,43,0.524,307.25,357.66,115.0,109.7,0.535,78184.600000024,78212.600000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761608,178600.00
09/26/2014 16:00,1,3.388,ACTIVE,210.1,347.72,60.00,1411761604,"033051125000132","019011112586793",32.38,42,0.494,308.67,355.77,109.1,103.6,0.509,76402.800000012,76429.400000036,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761609,178601.00
09/26/2014 16:00,1,3.338,ACTIVE,211.1,343.74,60.03,1411761604,"033051125000135","019011112586793",32.42,42,0.495,308.90,358.20,107.7,104.0,0.506,73852.199999964,73878.599999964,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761610,178602.00
09/26/2014 16:00,1,5.057,ACTIVE,210.1,350.08,60.03,1411761604,"040051121000116","019011112586793",25.01,40,0.572,306.26,360.51,125.8,119.8,0.580,86229.400000035,86259.999999999,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761612,178603.00
09/26/2014 16:00,1,5.301,ACTIVE,210.3,350.92,60.03,1411761604,"040051121000068","019011112586793",21.88,44,0.526,308.02,358.68,115.4,110.0,0.538,79331.7,79359.9,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761614,178604.00
09/26/2014 16:00,1,3.858,ACTIVE,210.4,325.02,60.03,1411761604,"033051125000118","019011112586793",37.68,43,0.664,303.69,367.56,144.6,138.8,0.662,98278.1,98313.7,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761615,178605.00
09/26/2014 16:00,1,3.831,ACTIVE,210.6,318.37,60.03,1411761604,"033051125000150","019011112586793",37.66,43,0.660,304.90,367.94,143.6,138.2,0.661,97336.8,97372.3,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761616,178606.00
09/26/2014 16:00,1,5.336,ACTIVE,210.8,356.14,60.03,1411761604,"040051121000185","019011112586793",24.07,43,0.585,306.47,362.16,127.8,122.8,0.590,88348.100000036,88379.600000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761617,178607.00
09/26/2014 16:00,1,5.391,ACTIVE,210.0,354.95,60.03,1411761604,"040051121000195","019011112586793",24.01,44,0.584,307.03,363.09,128.8,122.1,0.594,86481.700000001,86513.100000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761619,178608.00
09/26/2014 16:00,2,5.539,ACTIVE,216.22,347.16,60.017,1411761604,"274151322000083","019011112586793",26.58,62.50,0,332.73,380.52,149.0,141.9,0.592,269575.9,269575.9,600,0,0,0,L,1151911521,1,121.33,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761620,178609.00
09/26/2014 16:00,2,5.742,ACTIVE,217.35,360.99,60.022,1411761604,"274151322000076","019011112586793",27.33,60.80,0,332.43,383.53,158.9,151.4,0.628,282314.9,282314.9,599,0,0,0,L,1151911521,1,121.78,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761621,178610.00
09/26/2014 16:00,2,3.691,ACTIVE,216.90,409.68,59.996,1411761604,"274151322000094","019011112586793",36.64,59.50,0,372.71,433.12,136.8,130.2,0.530,203636.3,203636.3,604,0,0,0,L,1151911521,1,121.33,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761622,178611.00
09/26/2014 16:00,2,5.439,ACTIVE,216.90,358.88,60.012,1411761604,"274151322000052","019011112586793",26.86,61.00,0,332.43,380.22,147.8,140.7,0.561,270880.3,270880.3,600,0,0,0,L,1151911521,1,121.33,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761622,178612.00
09/26/2014 16:00,2,5.572,ACTIVE,216.90,358.58,60.017,1411761604,"274151322000085","019011112586793",26.34,58.00,0,333.03,381.12,148.6,141.5,0.566,270085.7,270085.7,603,0,0,0,L,1151911521,1,122.23,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761623,178613.00
09/26/2014 16:00,2,5.475,ACTIVE,216.45,355.58,60.001,1411761604,"274151322000087","019011112586793",25.01,89.50,0,332.13,378.42,138.7,131.9,0.517,256626.8,256626.8,600,0,0,0,L,1151911521,1,121.55,125.17,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761624,178614.00
09/26/2014 16:00,2,5.398,ACTIVE,216.45,362.19,60.012,1411761604,"274151322000088","019011112586793",26.56,57.70,0,333.33,380.22,145.1,138.1,0.552,262395.6,262395.6,599,0,0,0,L,1151911521,1,122.01,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761625,178615.00
09/26/2014 16:00,2,5.826,ACTIVE,216.67,368.20,60.012,1411761604,"274151322000095","019011112586793",27.00,63.00,0,332.73,383.83,159.2,151.7,0.601,279834.9,279834.9,602,0,0,0,L,1151911521,1,122.01,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761626,178616.00
09/26/2014 16:00,2,3.553,ACTIVE,217.58,419.60,60.012,1411761604,"274151322000068","019011112586793",37.99,57.70,0,368.50,433.72,135.1,128.5,0.504,201875.1,201875.1,605,0,0,0,L,1151911521,1,122.23,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761627,178617.00
09/26/2014 16:00,2,5.494,ACTIVE,216.67,361.89,60.012,1411761604,"274151322000054","019011112586793",26.40,62.50,0,332.13,381.12,146.9,139.9,0.561,267528.2,267528.2,600,0,0,0,L,1151911521,1,121.78,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411761628,178618.00
09/26/2014 16:15,1,4.939,ACTIVE,210.9,347.46,60.03,1411762504,"040051121000097","019011112586793",24.66,41,0.554,308.12,362.69,121.2,116.1,0.564,87621.2,87651.4,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762507,178619.00
09/26/2014 16:15,1,4.906,ACTIVE,210.4,342.76,60.03,1411762504,"040051121000095","019011112586793",22.11,42,0.491,308.38,356.74,107.9,102.7,0.497,78212.600000024,78239.199999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762508,178620.00
09/26/2014 16:15,1,3.157,ACTIVE,210.0,349.22,60.00,1411762504,"033051125000132","019011112586793",32.57,41,0.464,308.59,358.59,102.3,97.0,0.480,76429.400000036,76454.5,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762509,178621.00
09/26/2014 16:15,1,3.116,ACTIVE,210.8,347.25,60.00,1411762504,"033051125000135","019011112586793",32.58,40,0.463,309.01,355.76,101.0,97.2,0.472,73878.599999964,73903.799999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762510,178622.00
09/26/2014 16:15,1,4.760,ACTIVE,209.6,337.63,60.00,1411762504,"040051121000116","019011112586793",24.96,38,0.539,308.28,360.73,118.2,112.7,0.547,86259.999999999,86288.999999999,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762512,178623.00
09/26/2014 16:15,1,4.929,ACTIVE,210.3,335.85,60.03,1411762504,"040051121000068","019011112586793",22.05,44,0.492,307.63,357.95,108.1,103.0,0.508,79359.9,79386.6,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762513,178624.00
09/26/2014 16:15,1,3.612,ACTIVE,210.0,333.57,60.00,1411762504,"033051125000118","019011112586793",37.66,41,0.621,307.39,365.62,135.3,129.8,0.619,98313.7,98347.2,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762514,178625.00
09/26/2014 16:15,1,3.577,ACTIVE,210.8,313.02,60.03,1411762504,"033051125000150","019011112586793",37.73,41,0.618,306.15,365.88,134.3,129.8,0.621,97372.3,97405.800000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762516,178626.00
09/26/2014 16:15,1,4.945,ACTIVE,210.5,333.26,60.00,1411762504,"040051121000185","019011112586793",24.36,41,0.549,309.16,361.42,119.9,115.0,0.557,88379.600000036,88409.300000024,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762517,178627.00
09/26/2014 16:15,1,5.030,ACTIVE,209.5,332.42,60.00,1411762504,"040051121000195","019011112586793",24.11,42,0.549,307.62,361.82,120.6,114.6,0.560,86513.100000001,86542.700000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762518,178628.00
09/26/2014 16:15,2,5.199,ACTIVE,216.45,345.06,59.996,1411762504,"274151322000083","019011112586793",26.56,60.00,0,332.73,379.02,139.8,133.0,0.552,269610.6,269610.6,601,0,0,0,L,1151911521,1,121.33,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762519,178629.00
09/26/2014 16:15,2,5.332,ACTIVE,217.35,348.66,59.996,1411762504,"274151322000076","019011112586793",27.53,58.30,0,332.73,380.82,148.7,141.6,0.597,282351.8,282351.8,600,0,0,0,L,1151911521,1,122.01,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762520,178630.00
09/26/2014 16:15,2,3.443,ACTIVE,216.90,399.46,59.996,1411762504,"274151322000094","019011112586793",36.88,58.50,0,378.12,433.72,128.9,122.5,0.499,203667.9,203667.9,605,0,0,0,L,1151911521,1,121.55,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762521,178631.00
09/26/2014 16:15,2,5.059,ACTIVE,216.90,358.88,59.996,1411762504,"274151322000052","019011112586793",27.06,58.80,0,331.53,378.72,138.5,131.8,0.530,270914.6,270914.6,601,0,0,0,L,1151911521,1,121.55,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762522,178632.00
09/26/2014 16:15,2,5.107,ACTIVE,216.90,362.19,59.959,1411762504,"274151322000085","019011112586793",26.90,57.30,0,332.43,378.42,139.1,132.3,0.535,270120.1,270120.1,604,0,0,0,L,1151911521,1,122.46,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762523,178633.00
09/26/2014 16:15,2,5.123,ACTIVE,216.45,344.45,59.996,1411762504,"274151322000087","019011112586793",25.21,88.50,0,332.13,376.92,130.8,124.3,0.486,256658.9,256658.9,601,0,0,0,L,1151911521,1,121.78,125.17,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762524,178634.00
09/26/2014 16:15,2,5.041,ACTIVE,216.67,353.77,60.001,1411762504,"274151322000088","019011112586793",26.56,56.30,0,332.73,378.42,135.5,128.8,0.495,262429.2,262429.2,600,0,0,0,L,1151911521,1,122.01,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762525,178635.00
09/26/2014 16:15,2,5.410,ACTIVE,216.22,352.57,59.990,1411762504,"274151322000095","019011112586793",27.29,61.30,0,332.73,381.73,149.4,142.3,0.566,279871.9,279871.9,603,0,0,0,L,1151911521,1,121.78,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762526,178636.00
09/26/2014 16:15,2,3.377,ACTIVE,217.80,405.47,60.001,1411762504,"274151322000068","019011112586793",37.39,56.00,0,377.22,436.13,127.5,121.2,0.482,201906.9,201906.9,606,0,0,0,L,1151911521,1,122.23,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762527,178637.00
09/26/2014 16:15,2,5.123,ACTIVE,216.90,363.39,60.006,1411762504,"274151322000054","019011112586793",26.50,59.50,0,331.23,379.62,137.5,130.8,0.513,267562.3,267562.3,601,0,0,0,L,1151911521,1,121.78,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411762528,178638.00
09/26/2014 16:30,1,4.579,ACTIVE,211.4,323.10,60.00,1411763405,"040051121000097","019011112586793",24.65,40,0.513,308.80,360.55,112.3,107.8,0.522,87651.4,87679.2,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763407,178639.00
09/26/2014 16:30,1,4.540,ACTIVE,210.4,317.55,60.03,1411763405,"040051121000095","019011112586793",22.28,42,0.454,309.45,354.68,100.6,95.2,0.469,78239.199999988,78263.900000036,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763409,178640.00
09/26/2014 16:30,1,2.900,ACTIVE,210.6,320.34,60.03,1411763405,"033051125000132","019011112586793",32.96,41,0.430,308.56,354.59,95.1,90.3,0.446,76454.5,76477.800000012,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763410,178641.00
09/26/2014 16:30,1,2.874,ACTIVE,211.4,327.81,60.00,1411763405,"033051125000135","019011112586793",32.76,40,0.428,310.29,353.27,93.7,90.0,0.443,73903.799999964,73926.899999964,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763411,178642.00
09/26/2014 16:30,1,4.433,ALERT,210.0,337.80,60.03,1411763405,"040051121000116","019011112586793",24.92,38,0.498,308.25,357.43,109.9,104.3,0.510,86288.999999999,86315.900000035,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411763413,178643.00
09/26/2014 16:30,1,4.522,ACTIVE,210.6,317.56,60.03,1411763405,"040051121000068","019011112586793",22.43,44,0.458,308.63,355.93,100.9,95.9,0.476,79386.6,79411.4,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763414,178644.00
09/26/2014 16:30,1,3.348,ACTIVE,210.2,313.79,60.03,1411763405,"033051125000118","019011112586793",37.68,41,0.575,307.09,364.69,125.5,119.9,0.580,98347.2,98378.2,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763415,178645.00
09/26/2014 16:30,1,3.288,ACTIVE,210.4,316.71,60.03,1411763405,"033051125000150","019011112586793",37.99,41,0.573,306.15,362.70,124.3,120.1,0.579,97405.800000012,97437,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763417,178646.00
09/26/2014 16:30,1,4.585,ACTIVE,210.9,315.69,60.00,1411763405,"040051121000185","019011112586793",24.29,41,0.506,308.27,359.23,110.8,106.3,0.517,88409.300000024,88437.000000012,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763418,178647.00
09/26/2014 16:30,1,4.609,ALERT,210.7,316.47,60.03,1411763405,"040051121000195","019011112586793",24.35,42,0.507,307.04,359.47,111.7,106.3,0.518,86542.700000001,86570.400000001,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1411763420,178648.00
09/26/2014 16:30,2,4.785,ACTIVE,217.35,349.86,60.043,1411763405,"274151322000083","019011112586793",27.02,59.80,0,333.33,376.62,130.8,124.3,0.526,269642.7,269642.7,602,0,0,0,L,1151911521,1,121.55,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763421,178649.00
09/26/2014 16:30,2,4.971,ACTIVE,218.26,347.76,60.006,1411763405,"274151322000076","019011112586793",27.59,57.30,0,333.03,378.72,138.7,131.9,0.535,282386.0,282386.0,601,0,0,0,L,1151911521,1,122.23,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763422,178650.00
09/26/2014 16:30,2,2.990,ACTIVE,217.58,412.68,60.006,1411763405,"274151322000094","019011112586793",38.41,58.00,0,374.51,433.72,117.2,111.2,0.464,203697.1,203697.1,606,0,0,0,L,1151911521,1,122.01,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763423,178651.00
09/26/2014 16:30,2,4.695,ACTIVE,217.58,349.56,60.006,1411763405,"274151322000052","019011112586793",27.10,57.70,0,332.73,376.62,128.8,122.3,0.499,270946.4,270946.4,602,0,0,0,L,1151911521,1,122.01,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763424,178652.00
09/26/2014 16:30,2,4.752,ACTIVE,217.80,353.77,60.006,1411763405,"274151322000085","019011112586793",27.08,57.30,0,333.03,376.31,130.2,123.7,0.504,270152.0,270152.0,605,0,0,0,L,1151911521,1,122.68,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763425,178653.00
09/26/2014 16:30,2,4.705,ACTIVE,217.35,344.76,60.033,1411763405,"274151322000087","019011112586793",25.72,86.00,0,333.33,374.81,122.5,116.3,0.455,256688.9,256688.9,602,0,0,0,L,1151911521,1,122.01,125.62,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763426,178654.00
09/26/2014 16:30,2,4.662,ACTIVE,217.13,353.47,60.006,1411763405,"274151322000088","019011112586793",26.74,55.50,0,333.03,375.71,126.3,119.9,0.460,262460.3,262460.3,601,0,0,0,L,1151911521,1,122.23,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763427,178655.00
09/26/2014 16:30,2,5.051,ACTIVE,217.35,348.96,60.001,1411763405,"274151322000095","019011112586793",27.37,60.30,0,333.03,378.72,140.1,133.3,0.521,279906.3,279906.3,604,0,0,0,L,1151911521,1,122.01,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763428,178656.00
09/26/2014 16:30,2,3.150,ACTIVE,218.48,400.96,60.022,1411763405,"274151322000068","019011112586793",37.25,56.00,0,376.62,434.33,120.0,113.9,0.455,201936.2,201936.2,607,0,0,0,L,1151911521,1,122.46,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763429,178657.00
09/26/2014 16:30,2,4.736,ACTIVE,217.35,357.68,60.006,1411763405,"274151322000054","019011112586793",26.80,58.00,0,333.03,377.52,128.4,122.1,0.482,267593.8,267593.8,602,0,0,0,L,1151911521,1,122.01,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411763430,178658.00
09/26/2014 16:45,1,4.170,ACTIVE,209.6,335.45,60.00,1411764304,"040051121000097","019011112586793",25.39,39,0.484,308.04,357.77,105.4,101.0,0.497,87679.2,87704.9,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764307,178659.00
09/26/2014 16:45,1,4.160,ACTIVE,209.2,330.75,60.03,1411764304,"040051121000095","019011112586793",22.82,40,0.427,308.06,353.48,94.5,89.0,0.444,78263.900000036,78286.699999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764308,178660.00
09/26/2014 16:45,1,2.679,ACTIVE,209.3,333.49,60.00,1411764304,"033051125000132","019011112586793",33.30,39,0.402,309.00,352.86,88.8,83.8,0.421,76477.800000012,76499.300000012,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764309,178661.00
09/26/2014 16:45,1,2.649,ACTIVE,210.1,331.64,60.03,1411764304,"033051125000135","019011112586793",33.29,39,0.402,309.31,352.94,87.7,84.2,0.420,73926.899999964,73948.399999964,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764311,178662.00
09/26/2014 16:45,1,3.919,ACTIVE,208.8,313.10,60.00,1411764304,"040051121000116","019011112586793",26.12,37,0.463,306.42,355.52,101.8,96.4,0.478,86315.900000035,86340.700000047,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764312,178663.00
09/26/2014 16:45,1,4.158,ACTIVE,209.7,317.26,60.03,1411764304,"040051121000068","019011112586793",22.81,43,0.430,305.08,353.57,94.4,89.7,0.447,79411.4,79434.3,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764313,178664.00
09/26/2014 16:45,1,3.085,ACTIVE,209.3,350.54,60.03,1411764304,"033051125000118","019011112586793",38.00,40,0.535,306.49,360.54,116.6,111.6,0.544,98378.2,98406.9,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764315,178665.00
09/26/2014 16:45,1,3.018,ACTIVE,209.2,334.37,60.03,1411764304,"033051125000150","019011112586793",38.61,39,0.536,306.55,361.66,116.0,111.6,0.547,97437,97465.400000036,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764316,178666.00
09/26/2014 16:45,1,4.208,ACTIVE,209.6,315.23,60.03,1411764304,"040051121000185","019011112586793",24.77,39,0.476,309.06,355.70,103.7,99.3,0.489,88437.000000012,88462.100000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764317,178667.00
09/26/2014 16:45,1,4.204,ACTIVE,208.9,314.28,60.03,1411764304,"040051121000195","019011112586793",24.93,40,0.476,308.00,355.92,104.3,99.1,0.488,86570.400000001,86595.600000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764318,178668.00
09/26/2014 16:45,2,4.365,ACTIVE,216.00,345.36,60.012,1411764304,"274151322000083","019011112586793",27.67,58.30,0,332.73,374.51,122.3,116.2,0.482,269672.5,269672.5,603,0,0,0,L,1151911521,1,120.88,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764319,178669.00
09/26/2014 16:45,2,4.551,ACTIVE,216.90,354.07,60.006,1411764304,"274151322000076","019011112586793",28.09,56.30,0,333.63,377.22,129.4,123.0,0.508,282417.6,282417.6,602,0,0,0,L,1151911521,1,121.55,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764320,178670.00
09/26/2014 16:45,2,2.955,ACTIVE,216.22,404.87,60.012,1411764304,"274151322000094","019011112586793",36.96,56.50,0,379.92,433.12,110.3,104.6,0.429,203724.2,203724.2,607,0,0,0,L,1151911521,1,120.88,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764321,178671.00
09/26/2014 16:45,2,4.287,ACTIVE,216.00,353.77,60.012,1411764304,"274151322000052","019011112586793",27.73,55.50,0,333.33,374.21,120.4,114.3,0.460,270975.7,270975.7,603,0,0,0,L,1151911521,1,120.88,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764322,178672.00
09/26/2014 16:45,2,4.338,ACTIVE,216.45,344.15,60.017,1411764304,"274151322000085","019011112586793",27.45,56.00,0,332.73,374.21,120.6,114.5,0.460,270181.7,270181.7,606,0,0,0,L,1151911521,1,121.55,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764323,178673.00
09/26/2014 16:45,2,4.330,ACTIVE,216.00,352.27,60.006,1411764304,"274151322000087","019011112586793",25.98,85.00,0,333.33,373.01,114.0,108.1,0.420,256716.8,256716.8,603,0,0,0,L,1151911521,1,121.10,125.17,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764324,178674.00
