ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/26/2014 16:45,2,4.248,ACTIVE,216.00,343.85,60.012,1411764304,"274151322000088","019011112586793",27.29,53.50,0,333.93,373.61,117.4,111.4,0.442,262489.0,262489.0,602,0,0,0,L,1151911521,1,121.78,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764325,178675.00
09/26/2014 16:45,2,4.648,ACTIVE,216.00,350.77,60.012,1411764304,"274151322000095","019011112586793",27.77,58.80,0,333.63,376.62,130.6,124.2,0.486,279938.2,279938.2,605,0,0,0,L,1151911521,1,121.55,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764326,178676.00
09/26/2014 16:45,2,2.945,ACTIVE,217.13,408.78,60.012,1411764304,"274151322000068","019011112586793",37.27,54.80,0,380.22,431.62,111.2,105.4,0.415,201963.3,201963.3,608,0,0,0,L,1151911521,1,121.78,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764327,178677.00
09/26/2014 16:45,2,4.322,ACTIVE,216.22,345.06,60.012,1411764304,"274151322000054","019011112586793",27.35,56.80,0,333.03,374.81,119.7,113.6,0.451,267623.0,267623.0,603,0,0,0,L,1151911521,1,121.33,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411764328,178678.00
09/26/2014 17:00,1,3.744,ACTIVE,210.4,318.39,60.03,1411765205,"040051121000097","019011112586793",25.42,36,0.431,307.64,352.98,94.7,90.3,0.449,87704.9,87728.8,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765207,178679.00
09/26/2014 17:00,1,3.719,ACTIVE,209.8,317.86,60.00,1411765205,"040051121000095","019011112586793",22.91,38,0.381,308.46,351.07,84.8,79.8,0.400,78286.699999988,78307.699999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765208,178680.00
09/26/2014 17:00,1,2.366,ACTIVE,209.4,318.80,60.00,1411765205,"033051125000132","019011112586793",33.81,37,0.359,309.26,347.89,79.6,74.9,0.384,76499.300000012,76519.100000024,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765210,178681.00
09/26/2014 17:00,1,2.354,ACTIVE,209.7,330.07,60.00,1411765205,"033051125000135","019011112586793",33.54,37,0.360,309.26,347.52,78.5,75.3,0.381,73948.399999964,73968.099999964,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765211,178682.00
09/26/2014 17:00,1,3.487,ACTIVE,209.2,342.80,60.00,1411765205,"040051121000116","019011112586793",26.44,34,0.416,307.78,351.45,91.7,86.7,0.432,86340.700000047,86363.499999999,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765212,178683.00
09/26/2014 17:00,1,3.726,ACTIVE,209.9,343.98,60.03,1411765205,"040051121000068","019011112586793",22.80,40,0.383,307.13,349.00,84.5,80.3,0.405,79434.3,79455.4,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765213,178684.00
09/26/2014 17:00,1,2.727,ACTIVE,209.6,346.08,60.00,1411765205,"033051125000118","019011112586793",38.46,37,0.480,306.87,356.53,104.4,100.1,0.492,98406.9,98433.2,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765215,178685.00
09/26/2014 17:00,1,2.702,ACTIVE,209.9,346.03,60.00,1411765205,"033051125000150","019011112586793",38.51,37,0.477,305.57,358.42,103.5,99.8,0.490,97465.400000036,97491.900000036,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765216,178686.00
09/26/2014 17:00,1,3.724,ACTIVE,209.8,316.99,60.03,1411765205,"040051121000185","019011112586793",25.01,37,0.423,308.80,352.72,92.6,88.4,0.438,88462.100000036,88485.600000036,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765217,178687.00
09/26/2014 17:00,1,3.724,ACTIVE,208.9,322.38,60.00,1411765205,"040051121000195","019011112586793",25.16,37,0.423,307.30,353.16,93.2,88.0,0.443,86595.600000001,86619.000000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765219,178688.00
09/26/2014 17:00,2,3.932,ACTIVE,215.09,348.96,60.006,1411765205,"274151322000083","019011112586793",27.79,53.80,0,331.83,368.50,110.7,104.9,0.442,269700.3,269700.3,604,0,0,0,L,1151911521,1,120.88,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765220,178689.00
09/26/2014 17:00,2,4.055,ACTIVE,216.00,350.77,60.001,1411765205,"274151322000076","019011112586793",28.31,52.30,0,333.63,371.51,116.2,110.2,0.455,282446.8,282446.8,603,0,0,0,L,1151911521,1,121.33,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765221,178690.00
09/26/2014 17:00,2,2.582,ACTIVE,215.54,406.07,60.001,1411765205,"274151322000094","019011112586793",38.13,53.30,0,383.83,438.83,99.0,93.6,0.384,203748.9,203748.9,608,0,0,0,L,1151911521,1,121.10,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765221,178691.00
09/26/2014 17:00,2,3.814,ACTIVE,215.32,344.45,60.006,1411765205,"274151322000052","019011112586793",27.91,52.30,0,332.43,368.80,107.9,102.2,0.420,271002.8,271002.8,604,0,0,0,L,1151911521,1,120.65,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765222,178692.00
09/26/2014 17:00,2,3.885,ACTIVE,215.54,349.86,60.006,1411765205,"274151322000085","019011112586793",27.57,52.80,0,333.03,368.20,108.4,102.7,0.415,270208.9,270208.9,607,0,0,0,L,1151911521,1,121.78,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765223,178693.00
09/26/2014 17:00,2,3.871,ACTIVE,215.09,343.25,59.996,1411765205,"274151322000087","019011112586793",26.54,80.50,0,332.13,366.40,103.9,98.4,0.389,256742.7,256742.7,604,0,0,0,L,1151911521,1,121.10,124.49,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765224,178694.00
09/26/2014 17:00,2,3.783,ACTIVE,215.09,342.95,59.969,1411765205,"274151322000088","019011112586793",27.45,50.80,0,332.43,368.20,105.2,99.6,0.398,262515.5,262515.5,603,0,0,0,L,1151911521,1,121.55,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765225,178695.00
09/26/2014 17:00,2,4.154,ACTIVE,215.32,344.45,59.990,1411765205,"274151322000095","019011112586793",28.05,54.80,0,332.43,370.90,117.9,111.9,0.446,279967.8,279967.8,606,0,0,0,L,1151911521,1,121.33,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765226,178696.00
09/26/2014 17:00,2,2.545,ACTIVE,216.22,409.98,60.006,1411765205,"274151322000068","019011112586793",38.39,51.50,0,382.93,443.94,98.2,92.9,0.371,201988.1,201988.1,609,0,0,0,L,1151911521,1,121.55,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765227,178697.00
09/26/2014 17:00,2,3.852,ACTIVE,215.54,343.55,60.006,1411765205,"274151322000054","019011112586793",27.51,53.30,0,332.13,368.50,107.2,101.5,0.411,267650.0,267650.0,604,0,0,0,L,1151911521,1,121.33,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411765228,178698.00
09/26/2014 17:15,1,3.321,ACTIVE,209.7,328.32,60.03,1411766104,"040051121000097","019011112586793",25.80,34,0.389,307.20,350.29,85.2,81.2,0.407,87728.8,87750.1,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766106,178699.00
09/26/2014 17:15,1,3.303,ALERT,209.2,340.40,60.03,1411766104,"040051121000095","019011112586793",23.24,36,0.341,306.83,347.57,76.4,71.1,0.365,78307.699999988,78326.5,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1411766108,178700.00
09/26/2014 17:15,1,2.110,ACTIVE,208.9,331.60,60.03,1411766104,"033051125000132","019011112586793",33.78,35,0.318,308.54,346.41,70.9,66.1,0.344,76519.100000024,76536.600000024,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766109,178701.00
09/26/2014 17:15,1,2.092,ACTIVE,209.6,339.95,60.03,1411766104,"033051125000135","019011112586793",33.85,35,0.322,308.65,346.38,70.4,67.2,0.343,73968.099999964,73985.799999964,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766110,178702.00
09/26/2014 17:15,1,3.117,ACTIVE,208.8,340.00,60.03,1411766104,"040051121000116","019011112586793",26.61,32,0.373,307.20,350.26,82.5,77.5,0.394,86363.499999999,86383.700000047,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766112,178703.00
09/26/2014 17:15,1,3.265,ACTIVE,209.2,340.20,60.00,1411766104,"040051121000068","019011112586793",23.39,38,0.344,307.67,348.00,76.0,71.5,0.371,79455.4,79474.4,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766113,178704.00
09/26/2014 17:15,1,2.411,ACTIVE,209.0,337.80,60.03,1411766104,"033051125000118","019011112586793",38.95,35,0.430,305.11,353.24,93.4,89.4,0.446,98433.2,98456.6,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766114,178705.00
09/26/2014 17:15,1,2.401,ACTIVE,209.1,327.79,60.03,1411766104,"033051125000150","019011112586793",38.84,35,0.427,305.93,354.61,92.8,88.9,0.444,97491.900000036,97515.400000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766116,178706.00
09/26/2014 17:15,1,3.272,ACTIVE,209.2,340.94,60.00,1411766104,"040051121000185","019011112586793",25.45,35,0.378,307.93,348.73,82.8,78.8,0.400,88485.600000036,88506.399999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766117,178707.00
09/26/2014 17:15,1,3.312,ACTIVE,209.1,342.58,60.00,1411766104,"040051121000195","019011112586793",25.27,35,0.378,308.01,350.10,83.3,78.8,0.402,86619.000000001,86639.800000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766118,178708.00
09/26/2014 17:15,2,3.506,ACTIVE,214.64,345.66,60.017,1411766104,"274151322000083","019011112586793",28.03,51.00,0,327.92,365.80,99.5,94.2,0.389,269725.1,269725.1,605,0,0,0,L,1151911521,1,120.65,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766119,178709.00
09/26/2014 17:15,2,3.613,ACTIVE,215.77,341.45,60.012,1411766104,"274151322000076","019011112586793",28.57,49.30,0,330.03,368.80,104.6,99.0,0.407,282472.9,282472.9,604,0,0,0,L,1151911521,1,120.88,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766120,178710.00
09/26/2014 17:15,2,2.320,ACTIVE,215.32,404.57,60.033,1411766104,"274151322000094","019011112586793",37.59,51.50,0,383.53,435.53,87.9,82.9,0.345,203770.9,203770.9,609,0,0,0,L,1151911521,1,120.42,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766121,178711.00
09/26/2014 17:15,2,3.389,ACTIVE,215.32,348.06,60.006,1411766104,"274151322000052","019011112586793",28.19,48.80,0,331.23,367.00,96.7,91.4,0.367,271027.0,271027.0,605,0,0,0,L,1151911521,1,120.42,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766122,178712.00
09/26/2014 17:15,2,3.463,ACTIVE,215.32,345.96,60.017,1411766104,"274151322000085","019011112586793",27.77,50.40,0,330.63,366.70,97.5,92.2,0.367,270233.1,270233.1,608,0,0,0,L,1151911521,1,121.33,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766123,178713.00
09/26/2014 17:15,2,3.455,ACTIVE,215.09,344.76,60.022,1411766104,"274151322000087","019011112586793",26.84,77.70,0,329.73,363.99,93.9,88.7,0.349,256766.1,256766.1,605,0,0,0,L,1151911521,1,120.65,124.49,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766124,178714.00
09/26/2014 17:15,2,3.355,ACTIVE,214.87,339.95,60.012,1411766104,"274151322000088","019011112586793",27.79,48.00,0,328.52,364.59,94.4,89.2,0.354,262539.0,262539.0,604,0,0,0,L,1151911521,1,121.33,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766126,178715.00
09/26/2014 17:15,2,3.738,ACTIVE,215.09,350.47,60.012,1411766104,"274151322000095","019011112586793",28.13,51.80,0,328.82,367.60,106.5,100.9,0.402,279994.4,279994.4,607,0,0,0,L,1151911521,1,121.33,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766127,178716.00
09/26/2014 17:15,2,2.285,ACTIVE,215.77,410.58,60.012,1411766104,"274151322000068","019011112586793",38.47,49.30,0,385.03,437.63,89.7,84.6,0.340,202010.2,202010.2,610,0,0,0,L,1151911521,1,121.33,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766128,178717.00
09/26/2014 17:15,2,3.434,ACTIVE,214.87,342.35,60.012,1411766104,"274151322000054","019011112586793",27.79,50.40,0,330.03,365.19,96.6,91.3,0.367,267674.1,267674.1,605,0,0,0,L,1151911521,1,121.10,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411766129,178718.00
09/26/2014 17:30,1,2.857,ACTIVE,209.3,334.53,60.03,1411767004,"040051121000097","019011112586793",25.87,32,0.334,308.10,347.34,73.5,69.7,0.359,87750.1,87768.9,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767007,178719.00
09/26/2014 17:30,1,2.850,ACTIVE,208.6,317.94,60.03,1411767004,"040051121000095","019011112586793",23.42,34,0.293,308.72,343.52,66.4,60.8,0.322,78326.5,78342.900000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767009,178720.00
09/26/2014 17:30,1,1.759,ACTIVE,208.8,405.79,60.07,1411767004,"033051125000132","019011112586793",34.66,33,0.312,291.36,443.78,60.6,44.7,0.321,76536.600000024,76551.800000012,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767010,178721.00
09/26/2014 17:30,1,1.865,ACTIVE,209.2,342.91,60.03,1411767004,"033051125000135","019011112586793",30.10,33,0.290,293.55,449.50,55.8,42.8,0.401,73985.799999964,74000.499999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767011,178722.00
09/26/2014 17:30,1,2.694,ACTIVE,208.4,325.74,60.03,1411767004,"040051121000116","019011112586793",26.79,30,0.322,307.67,345.78,71.8,66.8,0.348,86383.700000047,86401.600000023,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767012,178723.00
09/26/2014 17:30,1,2.833,ACTIVE,209.0,317.34,60.03,1411767004,"040051121000068","019011112586793",23.31,36,0.295,308.63,344.54,65.7,61.5,0.323,79474.4,79490.9,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767014,178724.00
09/26/2014 17:30,1,2.080,ACTIVE,208.6,340.96,60.03,1411767004,"033051125000118","019011112586793",39.05,33,0.369,304.82,347.95,80.8,76.7,0.389,98456.6,98477.3,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767015,178725.00
09/26/2014 17:30,1,2.077,ACTIVE,208.8,337.96,60.03,1411767004,"033051125000150","019011112586793",38.78,33,0.367,306.56,349.58,80.1,76.5,0.391,97515.400000036,97535.900000036,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767016,178726.00
09/26/2014 17:30,1,2.790,ACTIVE,209.3,326.92,60.03,1411767004,"040051121000185","019011112586793",25.57,33,0.320,309.61,346.26,71.0,66.8,0.348,88506.399999988,88524.500000012,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767018,178727.00
09/26/2014 17:30,1,2.856,ACTIVE,208.6,315.82,60.03,1411767004,"040051121000195","019011112586793",25.27,33,0.325,309.04,345.56,71.8,67.5,0.353,86639.800000001,86658.000000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767019,178728.00
09/26/2014 17:30,2,3.027,ACTIVE,214.87,343.85,60.081,1411767004,"274151322000083","019011112586793",28.25,47.80,0,332.13,362.79,86.6,81.7,0.345,269747.1,269747.1,606,0,0,0,L,1151911521,1,120.65,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767020,178729.00
09/26/2014 17:30,2,3.096,ACTIVE,215.77,347.76,60.038,1411767004,"274151322000076","019011112586793",28.94,46.80,0,333.63,366.10,90.8,85.7,0.354,282496.0,282496.0,605,0,0,0,L,1151911521,1,120.88,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767021,178730.00
09/26/2014 17:30,2,1.994,ACTIVE,215.54,422.60,60.043,1411767004,"274151322000094","019011112586793",38.03,47.30,0,391.64,452.96,76.9,72.3,0.548,203790.3,203790.3,610,0,0,0,L,1151911521,1,120.42,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767022,178731.00
09/26/2014 17:30,2,2.916,ACTIVE,215.09,345.06,60.038,1411767004,"274151322000052","019011112586793",28.35,46.20,0,332.13,364.29,83.6,78.8,0.318,271048.3,271048.3,606,0,0,0,L,1151911521,1,120.20,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767023,178732.00
09/26/2014 17:30,2,2.947,ACTIVE,215.09,345.66,60.049,1411767004,"274151322000085","019011112586793",28.31,47.50,0,332.43,362.49,84.5,79.6,0.318,270254.6,270254.6,609,0,0,0,L,1151911521,1,121.33,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767024,178733.00
09/26/2014 17:30,2,2.969,ACTIVE,214.87,341.75,60.049,1411767004,"274151322000087","019011112586793",27.31,74.70,0,331.83,361.29,82.1,77.3,0.305,256786.9,256786.9,606,0,0,0,L,1151911521,1,120.88,124.72,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767025,178734.00
09/26/2014 17:30,2,2.885,ACTIVE,214.64,343.25,60.059,1411767004,"274151322000088","019011112586793",27.89,45.30,0,331.83,361.59,81.3,76.6,0.309,262559.8,262559.8,605,0,0,0,L,1151911521,1,121.33,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767026,178735.00
09/26/2014 17:30,2,3.203,ACTIVE,215.09,345.36,60.043,1411767004,"274151322000095","019011112586793",28.77,49.30,0,331.83,364.59,93.2,88.1,0.349,280018.0,280018.0,608,0,0,0,L,1151911521,1,121.10,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767027,178736.00
09/26/2014 17:30,2,1.926,ACTIVE,216.00,420.20,60.043,1411767004,"274151322000068","019011112586793",39.20,46.60,0,387.14,449.35,76.8,72.2,0.517,202029.8,202029.8,611,0,0,0,L,1151911521,1,121.10,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767028,178737.00
09/26/2014 17:30,2,2.969,ACTIVE,215.09,349.26,60.043,1411767004,"274151322000054","019011112586793",27.85,47.30,0,331.83,362.79,83.6,78.8,0.323,267695.3,267695.3,606,0,0,0,L,1151911521,1,121.10,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767029,178738.00
09/26/2014 17:45,1,2.455,ACTIVE,208.9,341.49,60.03,1411767904,"040051121000097","019011112586793",24.67,31,0.369,290.65,449.52,60.2,45.4,0.430,87768.9,87784.2,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767906,178739.00
09/26/2014 17:45,1,2.332,ACTIVE,208.4,316.62,60.03,1411767904,"040051121000095","019011112586793",23.91,33,0.344,289.09,447.04,55.4,49.7,0.334,78342.900000036,78356.100000024,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767908,178740.00
09/26/2014 17:45,1,1.552,ACTIVE,209.0,372.56,60.03,1411767904,"033051125000132","019011112586793",30.56,32,0.298,290.21,446.44,47.2,39.9,0.305,76551.800000012,76563.800000012,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767909,178741.00
09/26/2014 17:45,1,1.452,ACTIVE,209.3,359.36,60.03,1411767904,"033051125000135","019011112586793",34.51,32,0.338,290.28,449.57,49.8,50.5,0.375,74000.499999964,74012.999999964,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767910,178742.00
09/26/2014 17:45,1,2.495,ACTIVE,208.4,306.44,60.03,1411767904,"040051121000116","019011112586793",24.45,29,0.384,289.06,448.75,60.7,69.8,0.380,86401.600000023,86416.300000011,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767912,178743.00
09/26/2014 17:45,1,2.335,ACTIVE,209.1,441.46,60.03,1411767904,"040051121000068","019011112586793",23.50,34,0.353,292.50,449.62,54.6,57.5,0.105,79490.9,79504,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767913,178744.00
09/26/2014 17:45,1,1.737,ACTIVE,209.0,336.02,60.03,1411767904,"033051125000118","019011112586793",38.86,32,0.305,305.58,345.78,67.1,63.6,0.329,98477.3,98494.6,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767914,178745.00
09/26/2014 17:45,1,1.717,ACTIVE,209.0,316.07,60.03,1411767904,"033051125000150","019011112586793",39.07,32,0.304,307.50,346.29,66.7,63.3,0.331,97535.900000036,97553.300000012,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767915,178746.00
09/26/2014 17:45,1,2.336,ACTIVE,209.1,394.11,60.03,1411767904,"040051121000185","019011112586793",24.81,32,0.303,289.93,449.55,57.6,41.8,0.323,88524.500000012,88539.300000024,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767917,178747.00
09/26/2014 17:45,1,2.475,ACTIVE,208.8,360.70,60.03,1411767904,"040051121000195","019011112586793",22.99,32,0.297,289.12,449.34,56.6,62.3,0.200,86658.000000001,86672.600000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767919,178748.00
09/26/2014 17:45,2,2.555,ACTIVE,215.54,354.07,60.033,1411767904,"274151322000083","019011112586793",28.09,43.60,0,328.82,378.12,72.6,68.2,0.521,269765.8,269765.8,607,0,0,0,L,1151911521,1,121.10,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767919,178749.00
09/26/2014 17:45,2,2.592,ACTIVE,216.22,363.09,60.065,1411767904,"274151322000076","019011112586793",28.92,43.80,0,330.03,379.02,75.9,71.3,0.526,282515.6,282515.6,606,0,0,0,L,1151911521,1,120.88,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767920,178750.00
09/26/2014 17:45,2,1.646,ACTIVE,216.22,422.90,60.033,1411767904,"274151322000094","019011112586793",38.29,43.40,0,386.53,449.95,63.8,59.6,0.442,203806.7,203806.7,611,0,0,0,L,1151911521,1,120.88,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767921,178751.00
09/26/2014 17:45,2,2.416,ACTIVE,215.77,351.07,60.033,1411767904,"274151322000052","019011112586793",28.47,41.80,0,328.52,377.82,69.6,65.3,0.477,271066.3,271066.3,607,0,0,0,L,1151911521,1,120.88,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767922,178752.00
09/26/2014 17:45,2,2.471,ACTIVE,215.54,357.38,60.033,1411767904,"274151322000085","019011112586793",28.11,43.40,0,329.73,378.42,70.3,65.9,0.482,270272.8,270272.8,610,0,0,0,L,1151911521,1,121.55,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767923,178753.00
09/26/2014 17:45,2,2.484,ACTIVE,215.54,349.56,60.028,1411767904,"274151322000087","019011112586793",27.47,68.00,0,329.13,377.52,69.0,64.7,0.460,256804.6,256804.6,607,0,0,0,L,1151911521,1,121.10,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767924,178754.00
09/26/2014 17:45,2,2.371,ACTIVE,215.09,359.78,60.028,1411767904,"274151322000088","019011112586793",28.13,41.00,0,327.92,376.92,67.5,63.2,0.464,262577.2,262577.2,606,0,0,0,L,1151911521,1,121.55,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767925,178755.00
09/26/2014 17:45,2,2.689,ACTIVE,215.54,345.96,60.022,1411767904,"274151322000095","019011112586793",28.67,46.60,0,332.73,363.09,78.2,73.6,0.301,280038.2,280038.2,609,0,0,0,L,1151911521,1,121.55,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767926,178756.00
09/26/2014 17:45,2,1.676,ACTIVE,216.22,416.59,60.022,1411767904,"274151322000068","019011112586793",37.85,42.50,0,384.43,454.16,64.4,60.3,0.438,202046.3,202046.3,612,0,0,0,L,1151911521,1,121.55,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767927,178757.00
09/26/2014 17:45,2,2.438,ACTIVE,215.77,357.68,60.059,1411767904,"274151322000054","019011112586793",28.27,43.20,0,327.62,378.42,69.8,65.4,0.482,267713.3,267713.3,607,0,0,0,L,1151911521,1,121.10,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411767928,178758.00
09/26/2014 18:00,1,1.884,ACTIVE,208.4,352.70,60.03,1411768804,"040051121000097","019011112586793",25.99,30,0.314,289.68,449.59,48.7,51.3,0.384,87784.2,87796.7,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768807,178759.00
09/26/2014 18:00,1,1.893,ACTIVE,207.8,361.67,60.03,1411768804,"040051121000095","019011112586793",23.50,32,0.281,291.49,445.47,44.2,44.2,0.202,78356.100000024,78367.100000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768808,178760.00
09/26/2014 18:00,1,1.237,ACTIVE,208.3,331.27,60.07,1411768804,"033051125000132","019011112586793",29.93,32,0.220,303.69,433.62,36.8,30.6,0.230,76563.800000012,76572.699999988,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768810,178761.00
09/26/2014 18:00,1,1.074,ACTIVE,208.4,391.76,60.03,1411768804,"033051125000135","019011112586793",35.52,31,0.228,309.01,443.03,37.9,29.8,0.082,74012.999999964,74023.099999964,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768812,178762.00
09/26/2014 18:00,1,1.922,ACTIVE,208.1,386.74,60.03,1411768804,"040051121000116","019011112586793",25.77,28,0.325,287.08,448.50,49.2,49.1,0.326,86416.300000011,86428.700000047,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768814,178763.00
09/26/2014 18:00,1,1.843,ACTIVE,208.7,371.88,60.03,1411768804,"040051121000068","019011112586793",23.52,33,0.277,294.31,448.86,43.1,44.6,0.187,79504,79515,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768816,178764.00
09/26/2014 18:00,1,1.375,ACTIVE,208.8,417.37,60.03,1411768804,"033051125000118","019011112586793",38.93,31,0.296,291.89,448.21,53.3,47.9,0.180,98494.6,98507.8,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768818,178765.00
09/26/2014 18:00,1,1.363,ACTIVE,208.7,400.38,60.03,1411768804,"033051125000150","019011112586793",38.98,31,0.279,291.56,449.30,52.8,57.8,0.227,97553.300000012,97566.600000024,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768820,178766.00
09/26/2014 18:00,1,1.769,ACTIVE,208.4,343.00,60.03,1411768804,"040051121000185","019011112586793",25.55,30,0.290,289.99,449.23,44.9,42.7,0.341,88539.300000024,88551.000000012,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768822,178767.00
09/26/2014 18:00,1,1.847,ACTIVE,208.1,385.47,60.03,1411768804,"040051121000195","019011112586793",25.29,31,0.298,291.92,449.13,46.5,46.6,0.218,86672.600000001,86684.800000001,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768824,178768.00
09/26/2014 18:00,2,2.023,ACTIVE,215.09,345.66,60.043,1411768804,"274151322000083","019011112586793",28.39,39.80,0,333.03,376.01,58.1,54.2,0.402,269781.1,269781.1,608,0,0,0,L,1151911521,1,120.42,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768825,178769.00
09/26/2014 18:00,2,2.053,ACTIVE,216.22,351.67,60.043,1411768804,"274151322000076","019011112586793",29.10,39.30,0,335.14,377.82,60.4,56.4,0.420,282531.6,282531.6,607,0,0,0,L,1151911521,1,120.88,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768826,178770.00
09/26/2014 18:00,2,1.254,ACTIVE,215.32,422.90,60.043,1411768804,"274151322000094","019011112586793",39.20,40.60,0,384.13,443.94,50.1,46.4,0.340,203820.0,203820.0,612,0,0,0,L,1151911521,1,120.42,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768827,178771.00
09/26/2014 18:00,2,1.924,ACTIVE,215.54,343.85,60.043,1411768804,"274151322000052","019011112586793",28.37,38.60,0,333.63,374.21,55.3,51.4,0.362,271080.8,271080.8,608,0,0,0,L,1151911521,1,120.20,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768828,178772.00
09/26/2014 18:00,2,1.947,ACTIVE,215.09,348.96,60.049,1411768804,"274151322000085","019011112586793",28.27,40.20,0,333.93,375.11,55.8,51.9,0.376,270287.5,270287.5,611,0,0,0,L,1151911521,1,120.88,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768829,178773.00
09/26/2014 18:00,2,1.977,ACTIVE,214.87,346.26,60.043,1411768804,"274151322000087","019011112586793",27.63,63.30,0,333.03,373.91,55.2,51.4,0.358,256819.1,256819.1,608,0,0,0,L,1151911521,1,120.65,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768830,178774.00
09/26/2014 18:00,2,1.896,ACTIVE,215.09,346.26,60.038,1411768804,"274151322000088","019011112586793",27.79,38.40,0,333.03,373.61,53.3,49.6,0.354,262591.3,262591.3,607,0,0,0,L,1151911521,1,120.88,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768831,178775.00
09/26/2014 18:00,2,2.158,ACTIVE,215.77,345.06,60.043,1411768804,"274151322000095","019011112586793",28.73,41.00,0,329.13,378.42,62.8,58.7,0.420,280054.6,280054.6,610,0,0,0,L,1151911521,1,121.10,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768831,178776.00
09/26/2014 18:00,2,1.303,ACTIVE,216.00,412.68,60.049,1411768804,"274151322000068","019011112586793",38.66,40.00,0,387.74,443.94,51.1,47.4,0.331,202059.7,202059.7,613,0,0,0,L,1151911521,1,121.10,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768832,178777.00
09/26/2014 18:00,2,1.949,ACTIVE,215.54,344.45,60.043,1411768804,"274151322000054","019011112586793",27.99,39.80,0,332.73,375.41,55.3,51.4,0.371,267727.9,267727.9,608,0,0,0,L,1151911521,1,120.88,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411768833,178778.00
09/26/2014 18:15,1,1.430,ACTIVE,207.8,363.85,60.03,1411769704,"040051121000097","019011112586793",25.76,30,0.220,306.31,441.77,36.6,28.3,0.163,87796.7,87806.3,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769707,178779.00
09/26/2014 18:15,1,1.478,ACTIVE,207.8,350.19,60.07,1411769704,"040051121000095","019011112586793",22.89,31,0.246,306.80,440.63,33.6,31.2,0.225,78367.100000024,78375.300000012,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769708,178780.00
09/26/2014 18:15,1,0.948,ACTIVE,207.7,376.26,60.03,1411769704,"033051125000132","019011112586793",28.63,31,0.225,303.02,441.12,27.0,23.8,0.048,76572.699999988,76579.400000036,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769709,178781.00
09/26/2014 18:15,1,0.754,ACTIVE,207.8,417.25,60.03,1411769704,"033051125000135","019011112586793",35.77,30,0.165,309.53,444.69,26.8,16.8,0.016,74023.099999964,74030.299999964,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769711,178782.00
09/26/2014 18:15,1,1.463,ACTIVE,207.4,360.03,60.03,1411769704,"040051121000116","019011112586793",25.74,27,0.224,302.63,442.91,37.4,28.0,0.211,86428.700000047,86438.200000047,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769712,178783.00
09/26/2014 18:15,1,1.398,ACTIVE,208.1,360.40,60.07,1411769704,"040051121000068","019011112586793",23.23,32,0.213,310.19,443.93,32.3,23.6,0.227,79515,79523.3,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769713,178784.00
09/26/2014 18:15,1,1.042,ACTIVE,207.7,350.63,60.03,1411769704,"033051125000118","019011112586793",38.76,30,0.269,294.93,447.61,40.2,40.3,0.236,98507.8,98518.2,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769715,178785.00
09/26/2014 18:15,1,1.037,ACTIVE,207.2,369.05,60.03,1411769704,"033051125000150","019011112586793",38.66,30,0.244,297.01,448.58,39.9,31.8,0.180,97566.600000024,97577.100000024,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769716,178786.00
09/26/2014 18:15,1,1.289,ACTIVE,207.9,428.69,60.03,1411769704,"040051121000185","019011112586793",25.49,29,0.240,310.89,442.47,32.6,31.4,0.015,88551.000000012,88559.500000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769717,178787.00
09/26/2014 18:15,1,1.384,ACTIVE,207.1,317.20,60.03,1411769704,"040051121000195","019011112586793",25.11,30,0.222,307.69,440.98,34.6,34.4,0.274,86684.800000001,86693.800000001,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769719,178788.00
09/26/2014 18:15,2,1.535,ACTIVE,215.32,343.55,60.033,1411769704,"274151322000083","019011112586793",28.49,37.50,0,333.93,368.50,44.3,40.8,0.305,269792.9,269792.9,609,0,0,0,L,1151911521,1,120.42,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769720,178789.00
09/26/2014 18:15,2,1.557,ACTIVE,216.00,349.26,60.033,1411769704,"274151322000076","019011112586793",28.96,37.00,0,334.84,370.30,45.7,42.2,0.318,282543.9,282543.9,608,0,0,0,L,1151911521,1,120.88,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769720,178790.00
09/26/2014 18:15,2,1.004,ACTIVE,215.54,397.35,60.043,1411769704,"274151322000094","019011112586793",37.03,39.00,0,333.63,444.85,38.1,34.9,0.265,203830.1,203830.1,613,0,0,0,L,1151911521,1,120.65,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769721,178791.00
09/26/2014 18:15,2,1.459,ACTIVE,214.64,345.36,60.038,1411769704,"274151322000052","019011112586793",28.19,36.50,0,333.63,367.30,41.6,38.3,0.287,271092.0,271092.0,609,0,0,0,L,1151911521,1,120.20,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769723,178792.00
09/26/2014 18:15,2,1.469,ACTIVE,215.54,344.15,60.033,1411769704,"274151322000085","019011112586793",28.23,38.20,0,334.84,367.60,42.0,38.6,0.283,270298.7,270298.7,612,0,0,0,L,1151911521,1,121.33,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769723,178793.00
09/26/2014 18:15,2,1.502,ACTIVE,214.87,344.15,60.038,1411769704,"274151322000087","019011112586793",27.69,59.30,0,333.63,367.30,42.2,38.8,0.278,256830.4,256830.4,609,0,0,0,L,1151911521,1,120.88,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769725,178794.00
09/26/2014 18:15,2,1.414,ACTIVE,215.09,344.76,60.022,1411769704,"274151322000088","019011112586793",27.85,36.30,0,333.93,366.70,39.8,36.5,0.256,262602.0,262602.0,608,0,0,0,L,1151911521,1,121.10,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769726,178795.00
09/26/2014 18:15,2,1.627,ACTIVE,215.32,347.16,60.038,1411769704,"274151322000095","019011112586793",29.10,38.80,0,333.33,371.21,48.0,44.4,0.318,280067.5,280067.5,611,0,0,0,L,1151911521,1,121.10,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769727,178796.00
09/26/2014 18:15,2,1.008,ACTIVE,215.77,406.37,60.043,1411769704,"274151322000068","019011112586793",38.01,38.40,0,333.93,444.54,38.5,35.3,0.247,202070.0,202070.0,614,0,0,0,L,1151911521,1,121.10,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769728,178797.00
09/26/2014 18:15,2,1.447,ACTIVE,214.87,346.86,60.006,1411769704,"274151322000054","019011112586793",28.41,37.80,0,333.93,367.60,41.7,38.3,0.287,267739.1,267739.1,609,0,0,0,L,1151911521,1,120.88,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411769729,178798.00
09/26/2014 18:30,1,0.981,ACTIVE,208.3,350.61,60.07,1411770604,"040051121000097","019011112586793",25.74,29,0.200,305.13,444.07,25.1,30.0,0.127,87806.3,87813,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770607,178799.00
09/26/2014 18:30,1,1.052,ACTIVE,207.8,420.26,60.03,1411770604,"040051121000095","019011112586793",22.54,31,0.167,305.27,440.05,23.6,13.8,0.005,78375.300000012,78381.100000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770608,178800.00
09/26/2014 18:30,1,0.605,ACTIVE,208.0,402.71,60.03,1411770604,"033051125000132","019011112586793",33.70,29,0.161,305.28,439.64,20.2,14.9,0.007,76579.400000036,76584.100000024,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770609,178801.00
09/26/2014 18:30,1,0.451,ACTIVE,208.2,406.38,60.07,1411770604,"033051125000135","019011112586793",36.26,29,0.164,309.05,442.32,16.3,16.6,0.002,74030.299999964,74034.799999964,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770611,178802.00
09/26/2014 18:30,1,1.022,ACTIVE,207.9,351.59,60.03,1411770604,"040051121000116","019011112586793",25.66,27,0.204,301.94,442.14,26.1,28.7,0.108,86438.200000047,86444.900000035,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770612,178803.00
09/26/2014 18:30,1,0.975,ACTIVE,208.5,375.85,60.03,1411770604,"040051121000068","019011112586793",22.71,32,0.177,309.96,443.03,22.0,16.7,0.247,79523.3,79528.9,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770613,178804.00
09/26/2014 18:30,1,0.728,ACTIVE,208.0,395.81,60.03,1411770604,"033051125000118","019011112586793",38.27,29,0.169,308.78,443.90,27.7,16.3,0.124,98518.2,98525.8,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770615,178805.00
09/26/2014 18:30,1,0.721,ACTIVE,207.9,352.29,60.03,1411770604,"033051125000150","019011112586793",38.39,29,0.248,308.66,444.69,27.5,35.0,0.171,97577.100000024,97584.600000024,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770616,178806.00
09/26/2014 18:30,1,0.857,ACTIVE,208.2,429.30,60.03,1411770604,"040051121000185","019011112586793",25.15,29,0.174,307.76,442.34,21.4,15.0,0.027,88559.500000012,88565.100000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770617,178807.00
09/26/2014 18:30,1,0.950,ACTIVE,208.1,368.35,60.03,1411770604,"040051121000195","019011112586793",24.60,29,0.207,306.48,443.78,23.2,21.6,0.052,86693.800000001,86700.000000001,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770618,178808.00
09/26/2014 18:30,2,1.072,ACTIVE,215.32,344.15,60.012,1411770604,"274151322000083","019011112586793",28.39,35.40,0,329.73,360.99,30.9,27.9,0.212,269801.5,269801.5,610,0,0,0,L,1151911521,1,120.65,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770619,178809.00
09/26/2014 18:30,2,1.076,ACTIVE,216.00,347.16,60.017,1411770604,"274151322000076","019011112586793",28.88,35.40,0,331.83,361.89,31.4,28.4,0.212,282552.6,282552.6,609,0,0,0,L,1151911521,1,121.10,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770620,178810.00
09/26/2014 18:30,2,0.670,ACTIVE,215.09,411.78,60.038,1411770604,"274151322000094","019011112586793",38.29,37.30,0,331.23,431.92,25.9,23.1,0.181,203837.3,203837.3,614,0,0,0,L,1151911521,1,120.88,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770621,178811.00
09/26/2014 18:30,2,1.008,ACTIVE,215.09,347.16,60.049,1411770604,"274151322000052","019011112586793",28.05,34.80,0,329.73,359.78,28.7,25.7,0.190,271100.0,271100.0,610,0,0,0,L,1151911521,1,120.42,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770622,178812.00
09/26/2014 18:30,2,1.010,ACTIVE,215.09,345.96,60.043,1411770604,"274151322000085","019011112586793",28.23,36.00,0,331.23,360.69,28.9,26.0,0.190,270306.8,270306.8,613,0,0,0,L,1151911521,1,121.33,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770623,178813.00
09/26/2014 18:30,2,1.057,ACTIVE,215.32,340.55,60.033,1411770604,"274151322000087","019011112586793",27.41,55.00,0,330.03,359.78,29.4,26.4,0.190,256838.5,256838.5,610,0,0,0,L,1151911521,1,120.88,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770624,178814.00
09/26/2014 18:30,2,0.965,ACTIVE,215.09,344.76,60.043,1411770604,"274151322000088","019011112586793",27.73,34.80,0,329.73,359.18,27.1,24.2,0.177,262609.6,262609.6,609,0,0,0,L,1151911521,1,121.33,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770625,178815.00
09/26/2014 18:30,2,1.150,ACTIVE,215.32,342.05,60.033,1411770604,"274151322000095","019011112586793",28.55,36.50,0,330.63,362.49,33.2,30.2,0.221,280076.8,280076.8,612,0,0,0,L,1151911521,1,121.33,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770626,178816.00
09/26/2014 18:30,2,0.689,ACTIVE,215.77,409.68,60.033,1411770604,"274151322000068","019011112586793",38.17,37.00,0,333.03,435.53,26.6,23.8,0.168,202077.4,202077.4,615,0,0,0,L,1151911521,1,121.33,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770627,178817.00
09/26/2014 18:30,2,1.012,ACTIVE,215.09,340.85,60.043,1411770604,"274151322000054","019011112586793",27.99,35.80,0,329.43,360.08,28.6,25.7,0.194,267747.1,267747.1,610,0,0,0,L,1151911521,1,121.10,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411770628,178818.00
09/26/2014 18:45,1,0.601,ACTIVE,206.9,347.18,60.00,1411771505,"040051121000097","019011112586793",25.46,28,0.150,307.74,442.07,15.2,11.3,0.054,87813,87816.9,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771508,178819.00
09/26/2014 18:45,1,0.681,ACTIVE,206.7,337.44,60.03,1411771505,"040051121000095","019011112586793",22.07,29,0.153,302.62,437.53,14.9,14.3,0.052,78381.100000024,78384.400000036,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771509,178820.00
09/26/2014 18:45,1,0.361,ACTIVE_NO_POWER,206.7,420.51,60.03,1411771505,"033051125000132","019011112586793",33.76,28,0.000,306.88,439.44,12.1,0.0,0.000,76584.100000024,76587.100000024,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771510,178821.00
