ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/26/2014 18:45,1,0.225,ACTIVE_NO_POWER,206.8,380.09,60.03,1411771505,"033051125000135","019011112586793",35.86,28,0.000,309.07,442.28,8.0,0.0,0.000,74034.799999964,74036.999999964,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771511,178822.00
09/26/2014 18:45,1,0.657,ACTIVE,206.9,357.38,60.00,1411771505,"040051121000116","019011112586793",24.92,26,0.143,301.94,439.80,16.3,11.5,0.024,86444.900000035,86448.999999999,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771513,178823.00
09/26/2014 18:45,1,0.612,ACTIVE,207.0,412.94,60.03,1411771505,"040051121000068","019011112586793",21.90,30,0.064,308.84,440.31,13.3,5.3,0.000,79528.9,79532.3,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771514,178824.00
09/26/2014 18:45,1,0.442,ACTIVE,206.5,355.34,60.00,1411771505,"033051125000118","019011112586793",38.29,28,0.167,309.11,441.62,16.8,16.8,0.060,98525.8,98530.4,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771515,178825.00
09/26/2014 18:45,1,0.446,ACTIVE,206.9,409.33,60.03,1411771505,"033051125000150","019011112586793",37.72,28,0.168,309.04,442.15,16.7,8.6,0.098,97584.600000024,97589.199999988,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771517,178826.00
09/26/2014 18:45,1,0.503,ACTIVE,207.0,390.10,60.03,1411771505,"040051121000185","019011112586793",24.61,27,0.092,306.53,440.00,12.3,12.5,0.000,88565.100000036,88568.100000036,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771518,178827.00
09/26/2014 18:45,1,0.581,ACTIVE,206.4,320.36,60.03,1411771505,"040051121000195","019011112586793",23.61,28,0.109,310.22,441.62,13.6,0.5,0.260,86700.000000001,86703.600000001,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771519,178828.00
09/26/2014 18:45,2,0.674,ACTIVE,214.64,337.54,60.038,1411771505,"274151322000083","019011112586793",28.05,33.50,0,329.73,353.47,19.1,16.6,0.119,269807.0,269807.0,611,0,0,0,L,1151911521,1,120.20,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771520,178829.00
09/26/2014 18:45,2,0.656,ACTIVE,214.87,338.14,60.028,1411771505,"274151322000076","019011112586793",28.61,33.50,0,330.03,353.77,19.0,16.4,0.119,282558.2,282558.2,610,0,0,0,L,1151911521,1,120.65,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771521,178830.00
09/26/2014 18:45,2,0.395,ACTIVE,214.41,412.08,60.017,1411771505,"274151322000094","019011112586793",38.78,35.60,0,331.53,418.70,15.2,12.8,0.097,203841.8,203841.8,615,0,0,0,L,1151911521,1,119.97,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771522,178831.00
09/26/2014 18:45,2,0.627,ACTIVE,213.96,337.84,60.022,1411771505,"274151322000052","019011112586793",27.75,33.00,0,328.52,352.57,17.6,15.1,0.106,271105.0,271105.0,611,0,0,0,L,1151911521,1,119.97,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771523,178832.00
09/26/2014 18:45,2,0.619,ACTIVE,214.64,336.94,60.049,1411771505,"274151322000085","019011112586793",27.81,34.30,0,330.03,352.57,17.4,14.9,0.097,270311.8,270311.8,614,0,0,0,L,1151911521,1,120.88,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771524,178833.00
09/26/2014 18:45,2,0.654,ACTIVE,214.41,337.24,60.028,1411771505,"274151322000087","019011112586793",27.31,51.30,0,329.13,352.57,18.1,15.6,0.110,256843.7,256843.7,611,0,0,0,L,1151911521,1,120.42,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771525,178834.00
09/26/2014 18:45,2,0.578,ACTIVE,214.41,336.94,60.017,1411771505,"274151322000088","019011112586793",27.49,33.00,0,329.13,351.37,16.1,13.7,0.097,262614.3,262614.3,610,0,0,0,L,1151911521,1,120.88,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771526,178835.00
09/26/2014 18:45,2,0.703,ACTIVE,214.41,336.94,60.022,1411771505,"274151322000095","019011112586793",28.61,34.50,0,328.52,354.97,20.4,17.7,0.133,280082.7,280082.7,613,0,0,0,L,1151911521,1,120.88,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771527,178836.00
09/26/2014 18:45,2,0.439,ACTIVE,215.09,400.96,60.022,1411771505,"274151322000068","019011112586793",37.67,35.60,0,330.03,423.81,16.8,14.3,0.097,202082.1,202082.1,616,0,0,0,L,1151911521,1,120.88,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771528,178837.00
09/26/2014 18:45,2,0.625,ACTIVE,214.19,336.64,60.022,1411771505,"274151322000054","019011112586793",27.67,34.00,0,329.43,352.27,17.5,14.9,0.106,267752.1,267752.1,611,0,0,0,L,1151911521,1,120.42,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411771529,178838.00
09/26/2014 19:00,1,0.307,ACTIVE,206.9,372.27,60.03,1411772404,"040051121000097","019011112586793",25.35,27,0.000,307.01,442.69,7.7,4.0,0.000,87816.9,87819,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772406,178839.00
09/26/2014 19:00,1,0.364,ACTIVE_NO_POWER,206.2,412.91,60.07,1411772404,"040051121000095","019011112586793",22.17,28,0.000,304.03,436.98,7.9,0.0,0.000,78384.400000036,78386,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772408,178840.00
09/26/2014 19:00,1,0.177,ACTIVE_NO_POWER,206.8,380.61,60.07,1411772404,"033051125000132","019011112586793",33.90,27,0.000,306.78,439.16,5.9,0.0,0.000,76587.100000024,76588.5,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772409,178841.00
09/26/2014 19:00,1,0.020,ACTIVE_NO_POWER,207.2,409.46,60.07,1411772404,"033051125000135","019011112586793",37.99,26,0.000,409.31,411.34,0.7,0.0,0.000,74036.999999964,74037.599999964,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772412,178842.00
09/26/2014 19:00,1,0.356,ACTIVE,206.3,342.18,60.03,1411772404,"040051121000116","019011112586793",24.52,25,0.159,302.65,439.34,8.6,13.3,0.004,86448.999999999,86450.900000035,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772413,178843.00
09/26/2014 19:00,1,0.304,ACTIVE_NO_POWER,206.9,378.48,60.07,1411772404,"040051121000068","019011112586793",21.85,29,0.000,308.50,439.74,6.5,0.0,0.000,79532.3,79533.8,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772415,178844.00
09/26/2014 19:00,1,0.230,ACTIVE_NO_POWER,206.7,408.73,60.03,1411772404,"033051125000118","019011112586793",37.79,27,0.000,306.85,443.93,8.6,0.0,0.000,98530.4,98532.8,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772416,178845.00
09/26/2014 19:00,1,0.232,ACTIVE,206.3,335.68,60.07,1411772404,"033051125000150","019011112586793",37.43,26,0.146,308.95,444.76,8.6,12.0,0.037,97589.199999988,97591.5,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772418,178846.00
09/26/2014 19:00,1,0.054,ACTIVE_NO_POWER,206.9,347.62,60.03,1411772404,"040051121000185","019011112586793",27.61,26,0.000,337.13,348.54,1.4,0.0,0.000,88568.100000036,88569.399999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772419,178847.00
09/26/2014 19:00,1,0.303,ACTIVE,206.6,322.15,60.07,1411772404,"040051121000195","019011112586793",21.56,27,0.110,309.07,440.53,6.4,11.5,0.115,86703.600000001,86705.300000001,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772421,178848.00
09/26/2014 19:00,2,0.369,ACTIVE,214.19,335.44,60.043,1411772404,"274151322000083","019011112586793",27.41,31.80,0,330.63,345.96,10.3,8.0,0.053,269809.9,269809.9,612,0,0,0,L,1151911521,1,119.75,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772422,178849.00
09/26/2014 19:00,2,0.354,ACTIVE,214.87,336.34,60.038,1411772404,"274151322000076","019011112586793",27.87,31.80,0,332.13,346.26,10.0,7.7,0.057,282561.1,282561.1,611,0,0,0,L,1151911521,1,120.20,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772422,178850.00
09/26/2014 19:00,2,0.213,ACTIVE,214.19,392.85,60.043,1411772404,"274151322000094","019011112586793",36.94,34.00,0,333.03,416.29,8.0,5.8,0.040,203844.2,203844.2,616,0,0,0,L,1151911521,1,119.97,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772423,178851.00
09/26/2014 19:00,2,0.346,ACTIVE,213.96,334.84,60.043,1411772404,"274151322000052","019011112586793",27.33,31.50,0,330.33,344.76,9.6,7.3,0.044,271107.7,271107.7,612,0,0,0,L,1151911521,1,119.52,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772424,178852.00
09/26/2014 19:00,2,0.330,ACTIVE,214.19,335.44,60.038,1411772404,"274151322000085","019011112586793",27.21,32.40,0,330.93,345.66,9.1,6.9,0.049,270314.5,270314.5,615,0,0,0,L,1151911521,1,120.88,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772425,178853.00
09/26/2014 19:00,2,0.361,ACTIVE,214.19,335.14,60.065,1411772404,"274151322000087","019011112586793",26.54,48.00,0,330.63,345.36,9.8,7.5,0.040,256846.5,256846.5,612,0,0,0,L,1151911521,1,120.20,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772426,178854.00
09/26/2014 19:00,2,0.311,ACTIVE,213.74,334.84,60.038,1411772404,"274151322000088","019011112586793",26.32,31.30,0,330.33,343.85,8.2,6.0,0.040,262616.6,262616.6,611,0,0,0,L,1151911521,1,120.65,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772427,178855.00
09/26/2014 19:00,2,0.377,ACTIVE,213.96,334.84,60.038,1411772404,"274151322000095","019011112586793",27.87,32.60,0,330.33,346.26,10.6,8.3,0.062,280085.8,280085.8,614,0,0,0,L,1151911521,1,120.42,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772428,178856.00
09/26/2014 19:00,2,0.238,ACTIVE,214.64,389.24,60.054,1411772404,"274151322000068","019011112586793",36.60,34.00,0,334.24,418.39,8.9,6.7,0.040,202084.6,202084.6,617,0,0,0,L,1151911521,1,120.20,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772429,178857.00
09/26/2014 19:00,2,0.334,ACTIVE,213.96,335.74,60.043,1411772404,"274151322000054","019011112586793",27.08,32.20,0,330.33,345.06,9.2,6.9,0.040,267754.8,267754.8,612,0,0,0,L,1151911521,1,120.20,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411772430,178858.00
09/26/2014 19:15,2,0.166,ACTIVE,214.41,335.44,60.012,1411773304,"274151322000083","019011112586793",25.56,30.30,0,318.91,340.85,4.3,2.2,0.013,269811.2,269811.2,613,0,0,0,L,1151911521,1,120.20,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411773338,178859.00
09/26/2014 19:15,2,0.180,ACTIVE,215.09,335.74,60.012,1411773304,"274151322000076","019011112586793",26.68,30.30,0,320.41,341.15,4.8,2.7,0.018,282562.3,282562.3,612,0,0,0,L,1151911521,1,120.42,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411773339,178860.00
09/26/2014 19:15,2,0.094,ACTIVE,214.64,336.34,60.006,1411773304,"274151322000094","019011112586793",29.84,32.00,0,321.01,402.77,2.9,0.8,0.013,203844.9,203844.9,617,0,0,0,L,1151911521,1,119.97,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411773340,178861.00
09/26/2014 19:15,2,0.188,ACTIVE,214.41,336.04,60.006,1411773304,"274151322000052","019011112586793",26.42,30.00,0,318.91,340.85,5.0,2.9,0.009,271108.9,271108.9,613,0,0,0,L,1151911521,1,119.75,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411773341,178862.00
09/26/2014 19:15,2,0.162,ACTIVE,214.64,335.44,60.006,1411773304,"274151322000085","019011112586793",25.74,30.50,0,319.81,340.85,4.2,2.2,0.009,270315.5,270315.5,616,0,0,0,L,1151911521,1,120.65,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411773342,178863.00
09/26/2014 19:15,2,0.174,ACTIVE,214.19,336.34,60.006,1411773304,"274151322000087","019011112586793",24.87,44.80,0,319.51,340.85,4.4,2.3,0.013,256847.6,256847.6,613,0,0,0,L,1151911521,1,120.42,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411773343,178864.00
09/26/2014 19:15,2,0.156,ACTIVE,213.96,335.44,59.975,1411773304,"274151322000088","019011112586793",24.91,29.80,0,319.51,340.25,3.9,1.9,0.013,262617.5,262617.5,612,0,0,0,L,1151911521,1,120.88,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411773344,178865.00
09/26/2014 19:15,2,0.166,ACTIVE,214.19,336.34,60.006,1411773304,"274151322000095","019011112586793",25.45,31.00,0,319.81,341.15,4.3,2.2,0.027,280087.1,280087.1,615,0,0,0,L,1151911521,1,120.65,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411773345,178866.00
09/26/2014 19:15,2,0.119,ACTIVE,215.09,337.24,60.006,1411773304,"274151322000068","019011112586793",30.08,32.00,0,320.41,402.77,3.7,1.6,0.018,202085.6,202085.6,618,0,0,0,L,1151911521,1,120.65,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411773346,178867.00
09/26/2014 19:15,2,0.168,ACTIVE,214.19,336.04,60.017,1411773304,"274151322000054","019011112586793",26.00,30.50,0,318.61,340.85,4.5,2.4,0.013,267755.8,267755.8,613,0,0,0,L,1151911521,1,120.20,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411773347,178868.00
09/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411773304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774165,178869.00
09/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411773304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774165,178870.00
09/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411773304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774165,178871.00
09/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411773304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774165,178872.00
09/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411773304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774165,178873.00
09/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411773304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774165,178874.00
09/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411773304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774165,178875.00
09/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411773304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774165,178876.00
09/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411773304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774165,178877.00
09/26/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1411773304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774165,178878.00
09/26/2014 19:30,2,0.096,ACTIVE,214.19,334.54,60.022,1411774204,"274151322000083","019011112586793",24.81,28.80,0,330.93,339.34,2.4,0.4,0.000,269811.5,269811.5,614,0,0,0,L,1151911521,1,120.20,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774237,178879.00
09/26/2014 19:30,2,0.104,ACTIVE,214.87,335.74,60.017,1411774204,"274151322000076","019011112586793",24.71,28.80,0,332.13,339.34,2.6,0.6,0.000,282562.7,282562.7,613,0,0,0,L,1151911521,1,120.65,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774238,178880.00
09/26/2014 19:30,2,0.047,ALERT,214.41,310.49,60.022,1411774204,"274151322000094","019011112586793",24.63,30.00,0,294.86,385.63,1.2,0.0,0.000,203844.9,203844.9,618,0,0,0,L,1151911521,1,120.20,124.49,0002,25,0,0,0,0,0,0,21,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774240,178881.00
09/26/2014 19:30,2,0.117,ACTIVE,214.19,334.54,60.017,1411774204,"274151322000052","019011112586793",25.03,28.50,0,330.03,339.65,3.0,1.0,0.000,271109.4,271109.4,614,0,0,0,L,1151911521,1,119.97,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774241,178882.00
09/26/2014 19:30,2,0.098,ACTIVE,214.41,335.74,60.022,1411774204,"274151322000085","019011112586793",24.67,29.00,0,331.53,339.04,2.5,0.4,0.004,270315.8,270315.8,617,0,0,0,L,1151911521,1,121.10,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774242,178883.00
09/26/2014 19:30,2,0.107,ACTIVE,214.19,334.54,60.022,1411774204,"274151322000087","019011112586793",23.70,41.50,0,330.63,339.34,2.6,0.6,0.000,256848.0,256848.0,614,0,0,0,L,1151911521,1,120.20,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774243,178884.00
09/26/2014 19:30,2,0.084,ACTIVE_NO_POWER,213.96,334.24,60.017,1411774204,"274151322000088","019011112586793",23.08,28.50,0,330.63,339.34,2.0,0.0,0.000,262617.7,262617.7,613,0,0,0,L,1151911521,1,120.88,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774244,178885.00
09/26/2014 19:30,2,0.092,ACTIVE,214.41,334.54,59.996,1411774204,"274151322000095","019011112586793",25.09,29.50,0,330.93,339.04,2.3,0.3,0.000,280087.4,280087.4,616,0,0,0,L,1151911521,1,120.65,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774245,178886.00
09/26/2014 19:30,2,0.008,ALERT,214.64,296.36,60.022,1411774204,"274151322000068","019011112586793",40.16,30.30,0,293.66,385.03,0.0,0.0,0.000,202085.7,202085.7,619,0,0,0,L,1151911521,1,120.42,124.49,0002,29,0,0,0,0,0,0,22,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774247,178887.00
09/26/2014 19:30,2,0.094,ACTIVE,214.41,334.24,60.022,1411774204,"274151322000054","019011112586793",24.63,29.00,0,330.33,338.74,2.3,0.3,0.000,267756.1,267756.1,614,0,0,0,L,1151911521,1,120.42,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411774248,178888.00
09/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411774204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775065,178889.00
09/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411774204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775065,178890.00
09/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411774204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775065,178891.00
09/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411774204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775065,178892.00
09/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411774204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775065,178893.00
09/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411774204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775065,178894.00
09/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411774204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775065,178895.00
09/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411774204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775065,178896.00
09/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411774204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775065,178897.00
09/26/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1411774204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775065,178898.00
09/26/2014 19:45,2,0.018,ALERT,213.96,296.36,60.028,1411775104,"274151322000083","019011112586793",26.70,26.30,0,294.86,337.24,0.0,0.0,0.000,269811.5,269811.5,615,0,0,0,L,1151911521,1,119.52,124.27,0100,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1411775139,178899.00
09/26/2014 19:45,2,0.018,ALERT,214.19,295.46,60.033,1411775104,"274151322000076","019011112586793",27.71,26.80,0,294.26,339.04,0.0,0.0,0.000,282562.7,282562.7,614,0,0,0,L,1151911521,1,119.75,124.49,0100,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1411775141,178900.00
09/26/2014 19:45,2,0.000,ALERT,213.96,295.16,60.033,1411775104,"274151322000094","019011112586793",0.00,27.50,0,293.96,380.22,0.0,0.0,0.000,203844.9,203844.9,620,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,176,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1411775143,178901.00
09/26/2014 19:45,2,0.043,ALERT,213.29,295.46,60.033,1411775104,"274151322000052","019011112586793",26.84,26.50,0,294.26,337.24,0.0,0.0,0.000,271109.4,271109.4,615,0,0,0,L,1151911521,1,119.07,124.27,0100,24,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1411775145,178902.00
09/26/2014 19:45,2,0.020,ALERT,213.96,295.46,60.028,1411775104,"274151322000085","019011112586793",27.02,27.00,0,294.86,338.14,0.0,0.0,0.000,270315.8,270315.8,618,0,0,0,L,1151911521,1,120.20,123.81,0100,25,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1411775147,178903.00
09/26/2014 19:45,2,0.031,ALERT,213.51,294.86,60.038,1411775104,"274151322000087","019011112586793",26.16,37.80,0,293.66,336.94,0.0,0.0,0.000,256848.0,256848.0,615,0,0,0,L,1151911521,1,119.75,124.04,0100,34,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1411775149,178904.00
09/26/2014 19:45,2,0.006,ALERT,213.29,296.06,60.038,1411775104,"274151322000088","019011112586793",25.66,26.30,0,294.56,336.94,0.0,0.0,0.000,262617.7,262617.7,614,0,0,0,L,1151911521,1,119.97,123.59,0100,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1411775150,178905.00
09/26/2014 19:45,2,0.012,ALERT,213.96,296.36,60.033,1411775104,"274151322000095","019011112586793",27.08,27.00,0,295.76,336.94,0.0,0.0,0.000,280087.4,280087.4,617,0,0,0,L,1151911521,1,120.20,123.81,0100,23,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1411775152,178906.00
09/26/2014 19:45,2,0.000,ALERT,214.41,294.86,60.049,1411775104,"274151322000068","019011112586793",0.00,28.00,0,293.96,385.33,0.0,0.0,0.000,202085.7,202085.7,621,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,177,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1411775154,178907.00
09/26/2014 19:45,2,0.016,ALERT,213.51,296.36,60.033,1411775104,"274151322000054","019011112586793",27.04,27.00,0,294.56,337.24,0.0,0.0,0.000,267756.1,267756.1,615,0,0,0,L,1151911521,1,119.75,123.59,0100,25,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1411775156,178908.00
09/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411775104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775973,178909.00
09/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411775104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775973,178910.00
09/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411775104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775973,178911.00
09/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411775104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775973,178912.00
09/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411775104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775973,178913.00
09/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411775104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775973,178914.00
09/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411775104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775973,178915.00
09/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411775104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775974,178916.00
09/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411775104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775974,178917.00
09/26/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1411775104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411775974,178918.00
09/26/2014 20:00,2,0.000,ALERT,213.29,293.96,60.065,1411776004,"274151322000083","019011112586793",0.00,24.80,0,291.85,297.87,0.0,0.0,0.000,269811.5,269811.5,617,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1411776039,178919.00
09/26/2014 20:00,2,0.000,ALERT,213.74,293.36,60.038,1411776004,"274151322000076","019011112586793",0.00,25.30,0,291.55,297.87,0.0,0.0,0.000,282562.7,282562.7,616,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1411776041,178920.00
09/26/2014 20:00,2,0.000,ALERT,213.29,293.36,60.038,1411776004,"274151322000094","019011112586793",0.00,25.50,0,291.25,296.96,0.0,0.0,0.000,203844.9,203844.9,622,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411776043,178921.00
09/26/2014 20:00,2,0.000,ALERT,213.06,293.96,60.043,1411776004,"274151322000052","019011112586793",0.00,24.80,0,291.25,297.57,0.0,0.0,0.000,271109.4,271109.4,617,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1411776045,178922.00
09/26/2014 20:00,2,0.000,ALERT,213.29,293.66,60.038,1411776004,"274151322000085","019011112586793",0.00,25.30,0,291.85,297.57,0.0,0.0,0.000,270315.8,270315.8,620,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1411776047,178923.00
09/26/2014 20:00,2,0.000,ALERT,213.29,293.66,60.043,1411776004,"274151322000087","019011112586793",0.00,34.80,0,291.25,296.96,0.0,0.0,0.000,256848.0,256848.0,617,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1411776049,178924.00
09/26/2014 20:00,2,0.000,ALERT,213.06,293.96,60.038,1411776004,"274151322000088","019011112586793",0.00,24.80,0,291.55,297.26,0.0,0.0,0.000,262617.7,262617.7,616,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1411776050,178925.00
09/26/2014 20:00,2,0.000,ALERT,213.29,294.86,60.070,1411776004,"274151322000095","019011112586793",0.00,25.30,0,293.06,298.17,0.0,0.0,0.000,280087.4,280087.4,619,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1411776052,178926.00
09/26/2014 20:00,2,0.000,ALERT,213.96,293.06,60.038,1411776004,"274151322000068","019011112586793",0.00,26.30,0,291.25,296.66,0.0,0.0,0.000,202085.7,202085.7,623,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411776054,178927.00
09/26/2014 20:00,2,0.000,ALERT,213.06,294.26,60.033,1411776004,"274151322000054","019011112586793",0.00,25.30,0,291.85,297.87,0.0,0.0,0.000,267756.1,267756.1,617,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1411776056,178928.00
09/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411776004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411776874,178929.00
09/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411776004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411776874,178930.00
09/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411776004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411776874,178931.00
09/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411776004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411776874,178932.00
09/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411776004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411776874,178933.00
09/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411776004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411776874,178934.00
09/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411776004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411776874,178935.00
09/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411776004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411776874,178936.00
09/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411776004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411776874,178937.00
09/26/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1411776004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411776874,178938.00
09/26/2014 20:15,2,0.000,ALERT,212.83,294.26,60.038,1411776904,"274151322000083","019011112586793",0.00,23.30,0,290.95,296.06,0.0,0.0,0.000,269811.5,269811.5,619,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411776939,178939.00
09/26/2014 20:15,2,0.000,ALERT,213.51,294.26,60.038,1411776904,"274151322000076","019011112586793",0.00,23.80,0,290.65,296.06,0.0,0.0,0.000,282562.7,282562.7,618,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411776941,178940.00
09/26/2014 20:15,2,0.000,ALERT,212.83,293.66,60.038,1411776904,"274151322000094","019011112586793",0.00,24.00,0,290.65,295.16,0.0,0.0,0.000,203844.9,203844.9,624,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411776943,178941.00
09/26/2014 20:15,2,0.000,ALERT,212.83,293.96,60.054,1411776904,"274151322000052","019011112586793",0.00,23.50,0,290.35,296.06,0.0,0.0,0.000,271109.4,271109.4,619,0,0,0,L,1151911521,1,118.62,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411776945,178942.00
09/26/2014 20:15,2,0.000,ALERT,213.06,294.56,60.038,1411776904,"274151322000085","019011112586793",0.00,23.80,0,290.95,296.06,0.0,0.0,0.000,270315.8,270315.8,622,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411776946,178943.00
09/26/2014 20:15,2,0.000,ALERT,212.83,293.36,60.038,1411776904,"274151322000087","019011112586793",0.00,32.00,0,290.35,295.46,0.0,0.0,0.000,256848.0,256848.0,619,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411776948,178944.00
09/26/2014 20:15,2,0.000,ALERT,212.38,294.26,60.038,1411776904,"274151322000088","019011112586793",0.00,23.30,0,290.65,295.46,0.0,0.0,0.000,262617.7,262617.7,618,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411776950,178945.00
09/26/2014 20:15,2,0.000,ALERT,213.06,295.46,60.065,1411776904,"274151322000095","019011112586793",0.00,23.80,0,292.16,296.36,0.0,0.0,0.000,280087.4,280087.4,621,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411776952,178946.00
09/26/2014 20:15,2,0.000,ALERT,213.74,293.36,60.033,1411776904,"274151322000068","019011112586793",0.00,24.80,0,290.35,294.86,0.0,0.0,0.000,202085.7,202085.7,625,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411776954,178947.00
09/26/2014 20:15,2,0.000,ALERT,212.61,294.26,60.038,1411776904,"274151322000054","019011112586793",0.00,23.80,0,290.95,296.06,0.0,0.0,0.000,267756.1,267756.1,619,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411776956,178948.00
09/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411776904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411777775,178949.00
09/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411776904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411777775,178950.00
09/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411776904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411777775,178951.00
09/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411776904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411777775,178952.00
09/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411776904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411777775,178953.00
09/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411776904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411777775,178954.00
09/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411776904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411777775,178955.00
09/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411776904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411777775,178956.00
09/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411776904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411777775,178957.00
09/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1411776904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411777775,178958.00
09/26/2014 20:30,2,0.000,ALERT,213.51,295.16,60.075,1411777804,"274151322000083","019011112586793",0.00,22.00,0,291.85,296.36,0.0,0.0,0.000,269811.5,269811.5,621,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411777839,178959.00
09/26/2014 20:30,2,0.000,ALERT,213.74,294.56,60.054,1411777804,"274151322000076","019011112586793",0.00,22.50,0,291.55,296.36,0.0,0.0,0.000,282562.7,282562.7,620,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411777841,178960.00
09/26/2014 20:30,2,0.000,ALERT,213.51,293.96,60.059,1411777804,"274151322000094","019011112586793",0.00,22.80,0,291.25,295.46,0.0,0.0,0.000,203844.9,203844.9,626,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411777843,178961.00
09/26/2014 20:30,2,0.000,ALERT,213.06,294.26,60.059,1411777804,"274151322000052","019011112586793",0.00,22.30,0,291.25,296.36,0.0,0.0,0.000,271109.4,271109.4,621,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411777845,178962.00
09/26/2014 20:30,2,0.000,ALERT,213.51,294.56,60.065,1411777804,"274151322000085","019011112586793",0.00,22.50,0,291.85,296.06,0.0,0.0,0.000,270315.8,270315.8,624,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411777847,178963.00
09/26/2014 20:30,2,0.000,ALERT,213.51,293.96,60.054,1411777804,"274151322000087","019011112586793",0.00,29.50,0,290.95,295.76,0.0,0.0,0.000,256848.0,256848.0,621,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411777849,178964.00
09/26/2014 20:30,2,0.000,ALERT,213.06,294.56,60.059,1411777804,"274151322000088","019011112586793",0.00,22.00,0,291.55,296.06,0.0,0.0,0.000,262617.7,262617.7,620,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411777851,178965.00
09/26/2014 20:30,2,0.000,ALERT,213.51,295.76,60.059,1411777804,"274151322000095","019011112586793",0.00,22.50,0,293.06,296.96,0.0,0.0,0.000,280087.4,280087.4,623,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411777853,178966.00
09/26/2014 20:30,2,0.000,ALERT,214.19,293.96,60.028,1411777804,"274151322000068","019011112586793",0.00,23.50,0,290.95,295.16,0.0,0.0,0.000,202085.7,202085.7,627,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411777854,178967.00
09/26/2014 20:30,2,0.000,ALERT,213.29,294.56,60.059,1411777804,"274151322000054","019011112586793",0.00,22.50,0,291.85,296.36,0.0,0.0,0.000,267756.1,267756.1,621,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411777856,178968.00
09/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411777804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411778673,178969.00
09/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411777804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411778673,178970.00
09/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411777804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411778673,178971.00
09/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411777804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411778673,178972.00
09/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411777804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411778673,178973.00
09/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411777804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411778673,178974.00
09/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411777804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411778673,178975.00
09/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411777804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411778673,178976.00
