ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411777804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411778673,178977.00
09/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1411777804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411778673,178978.00
09/26/2014 20:45,2,0.000,ALERT,214.87,298.47,60.043,1411778705,"274151322000083","019011112586793",0.00,21.00,0,292.76,299.07,0.0,0.0,0.000,269811.5,269811.5,623,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411778740,178979.00
09/26/2014 20:45,2,0.000,ALERT,215.32,297.57,60.049,1411778705,"274151322000076","019011112586793",0.00,21.50,0,292.16,299.07,0.0,0.0,0.000,282562.7,282562.7,622,0,0,0,L,1151911521,1,120.65,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411778742,178980.00
09/26/2014 20:45,2,0.000,ALERT,214.87,297.26,60.059,1411778705,"274151322000094","019011112586793",0.00,21.80,0,292.16,298.17,0.0,0.0,0.000,203844.9,203844.9,628,0,0,0,L,1151911521,1,120.20,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411778744,178981.00
09/26/2014 20:45,2,0.000,ALERT,214.64,298.17,60.054,1411778705,"274151322000052","019011112586793",0.00,21.30,0,292.16,299.07,0.0,0.0,0.000,271109.4,271109.4,623,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411778746,178982.00
09/26/2014 20:45,2,0.000,ALERT,214.87,297.57,60.043,1411778705,"274151322000085","019011112586793",0.00,21.50,0,292.46,298.77,0.0,0.0,0.000,270315.8,270315.8,626,0,0,0,L,1151911521,1,120.88,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411778748,178983.00
09/26/2014 20:45,2,0.000,ALERT,215.09,297.26,60.038,1411778705,"274151322000087","019011112586793",0.00,27.30,0,291.55,298.17,0.0,0.0,0.000,256848.0,256848.0,623,0,0,0,L,1151911521,1,120.42,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411778750,178984.00
09/26/2014 20:45,2,0.000,ALERT,214.41,297.57,60.038,1411778705,"274151322000088","019011112586793",0.00,21.30,0,292.46,298.47,0.0,0.0,0.000,262617.7,262617.7,622,0,0,0,L,1151911521,1,120.88,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411778751,178985.00
09/26/2014 20:45,2,0.000,ALERT,214.87,298.77,60.038,1411778705,"274151322000095","019011112586793",0.00,21.50,0,293.66,299.37,0.0,0.0,0.000,280087.4,280087.4,625,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411778753,178986.00
09/26/2014 20:45,2,0.000,ALERT,215.54,296.96,60.038,1411778705,"274151322000068","019011112586793",0.00,22.30,0,292.16,297.87,0.0,0.0,0.000,202085.7,202085.7,629,0,0,0,L,1151911521,1,120.88,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411778755,178987.00
09/26/2014 20:45,2,0.000,ALERT,214.64,298.17,60.059,1411778705,"274151322000054","019011112586793",0.00,21.50,0,292.46,299.07,0.0,0.0,0.000,267756.1,267756.1,623,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411778757,178988.00
09/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411778705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411779576,178989.00
09/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411778705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411779576,178990.00
09/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411778705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411779576,178991.00
09/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411778705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411779576,178992.00
09/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411778705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411779576,178993.00
09/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411778705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411779576,178994.00
09/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411778705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411779576,178995.00
09/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411778705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411779576,178996.00
09/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411778705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411779576,178997.00
09/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1411778705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411779576,178998.00
09/26/2014 21:00,2,0.000,ALERT,213.96,297.26,60.059,1411779604,"274151322000083","019011112586793",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,269811.5,269811.5,625,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411779639,178999.00
09/26/2014 21:00,2,0.000,ALERT,214.64,296.06,60.065,1411779604,"274151322000076","019011112586793",0.00,20.70,0,293.96,298.77,0.0,0.0,0.000,282562.7,282562.7,624,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411779641,179000.00
09/26/2014 21:00,2,0.000,ALERT,214.19,296.06,60.054,1411779604,"274151322000094","019011112586793",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,203844.9,203844.9,630,0,0,0,L,1151911521,1,119.75,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411779642,179001.00
09/26/2014 21:00,2,0.000,ALERT,213.74,297.26,60.065,1411779604,"274151322000052","019011112586793",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,271109.4,271109.4,625,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411779644,179002.00
09/26/2014 21:00,2,0.000,ALERT,214.19,296.06,60.065,1411779604,"274151322000085","019011112586793",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,270315.8,270315.8,628,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411779646,179003.00
09/26/2014 21:00,2,0.000,ALERT,214.19,296.36,60.059,1411779604,"274151322000087","019011112586793",0.00,25.50,0,293.36,298.17,0.0,0.0,0.000,256848.0,256848.0,625,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411779648,179004.00
09/26/2014 21:00,2,0.000,ALERT,213.74,296.66,60.059,1411779604,"274151322000088","019011112586793",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,262617.7,262617.7,624,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411779650,179005.00
09/26/2014 21:00,2,0.000,ALERT,214.19,297.57,60.065,1411779604,"274151322000095","019011112586793",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,280087.4,280087.4,627,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411779652,179006.00
09/26/2014 21:00,2,0.000,ALERT,214.64,295.76,60.054,1411779604,"274151322000068","019011112586793",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,202085.7,202085.7,631,0,0,0,L,1151911521,1,120.42,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411779654,179007.00
09/26/2014 21:00,2,0.000,ALERT,213.96,296.96,60.054,1411779604,"274151322000054","019011112586793",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,267756.1,267756.1,625,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411779655,179008.00
09/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411779604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411780473,179009.00
09/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411779604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411780473,179010.00
09/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411779604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411780473,179011.00
09/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411779604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411780473,179012.00
09/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411779604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411780473,179013.00
09/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411779604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411780473,179014.00
09/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411779604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411780473,179015.00
09/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411779604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411780473,179016.00
09/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411779604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411780473,179017.00
09/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1411779604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411780473,179018.00
09/26/2014 21:15,2,0.000,ALERT,214.41,297.26,60.059,1411780504,"274151322000083","019011112586793",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,269811.5,269811.5,627,0,0,0,L,1151911521,1,119.75,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411780539,179019.00
09/26/2014 21:15,2,0.000,ALERT,214.87,296.36,60.038,1411780504,"274151322000076","019011112586793",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,282562.7,282562.7,626,0,0,0,L,1151911521,1,119.97,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411780541,179020.00
09/26/2014 21:15,2,0.000,ALERT,214.41,296.36,60.038,1411780504,"274151322000094","019011112586793",0.00,20.00,0,293.96,297.57,0.0,0.0,0.000,203844.9,203844.9,632,0,0,0,L,1151911521,1,119.75,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411780543,179021.00
09/26/2014 21:15,2,0.000,ALERT,214.19,296.66,60.038,1411780504,"274151322000052","019011112586793",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,271109.4,271109.4,627,0,0,0,L,1151911521,1,119.30,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411780544,179022.00
09/26/2014 21:15,2,0.000,ALERT,214.41,296.66,60.038,1411780504,"274151322000085","019011112586793",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,270315.8,270315.8,630,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411780546,179023.00
09/26/2014 21:15,2,0.000,ALERT,214.64,295.76,60.038,1411780504,"274151322000087","019011112586793",0.00,24.30,0,293.36,297.87,0.0,0.0,0.000,256848.0,256848.0,627,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411780548,179024.00
09/26/2014 21:15,2,0.000,ALERT,213.96,296.96,60.038,1411780504,"274151322000088","019011112586793",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,262617.7,262617.7,626,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411780550,179025.00
09/26/2014 21:15,2,0.000,ALERT,214.19,297.57,60.028,1411780504,"274151322000095","019011112586793",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,280087.4,280087.4,629,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411780552,179026.00
09/26/2014 21:15,2,0.000,ALERT,215.09,295.76,60.038,1411780504,"274151322000068","019011112586793",0.00,21.00,0,293.66,297.26,0.0,0.0,0.000,202085.7,202085.7,633,0,0,0,L,1151911521,1,120.42,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411780554,179027.00
09/26/2014 21:15,2,0.000,ALERT,214.19,297.57,60.043,1411780504,"274151322000054","019011112586793",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,267756.1,267756.1,627,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411780555,179028.00
09/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411780504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411781372,179029.00
09/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411780504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411781372,179030.00
09/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411780504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411781372,179031.00
09/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411780504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411781372,179032.00
09/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411780504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411781372,179033.00
09/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411780504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411781372,179034.00
09/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411780504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411781372,179035.00
09/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411780504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411781372,179036.00
09/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411780504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411781372,179037.00
09/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1411780504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411781372,179038.00
09/26/2014 21:30,2,0.000,ALERT,214.87,297.26,60.059,1411781404,"274151322000083","019011112586793",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,269811.5,269811.5,629,0,0,0,L,1151911521,1,119.97,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411781439,179039.00
09/26/2014 21:30,2,0.000,ALERT,215.09,296.36,60.022,1411781404,"274151322000076","019011112586793",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,282562.7,282562.7,628,0,0,0,L,1151911521,1,120.42,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411781441,179040.00
09/26/2014 21:30,2,0.000,ALERT,214.64,296.36,60.033,1411781404,"274151322000094","019011112586793",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,203844.9,203844.9,634,0,0,0,L,1151911521,1,120.20,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411781443,179041.00
09/26/2014 21:30,2,0.000,ALERT,214.41,297.57,60.028,1411781404,"274151322000052","019011112586793",0.00,19.30,0,293.66,298.77,0.0,0.0,0.000,271109.4,271109.4,629,0,0,0,L,1151911521,1,119.75,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411781444,179042.00
09/26/2014 21:30,2,0.000,ALERT,214.87,296.66,60.065,1411781404,"274151322000085","019011112586793",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,270315.8,270315.8,632,0,0,0,L,1151911521,1,120.65,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411781446,179043.00
09/26/2014 21:30,2,0.000,ALERT,214.87,296.36,60.028,1411781404,"274151322000087","019011112586793",0.00,23.00,0,293.36,297.87,0.0,0.0,0.000,256848.0,256848.0,629,0,0,0,L,1151911521,1,120.42,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411781448,179044.00
09/26/2014 21:30,2,0.000,ALERT,214.19,296.96,59.985,1411781404,"274151322000088","019011112586793",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,262617.7,262617.7,628,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411781450,179045.00
09/26/2014 21:30,2,0.000,ALERT,214.64,297.87,60.043,1411781404,"274151322000095","019011112586793",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,280087.4,280087.4,631,0,0,0,L,1151911521,1,120.42,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411781452,179046.00
09/26/2014 21:30,2,0.000,ALERT,215.32,296.06,60.022,1411781404,"274151322000068","019011112586793",0.00,20.30,0,293.66,297.57,0.0,0.0,0.000,202085.7,202085.7,635,0,0,0,L,1151911521,1,120.65,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411781454,179047.00
09/26/2014 21:30,2,0.000,ALERT,214.64,297.57,60.022,1411781404,"274151322000054","019011112586793",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,267756.1,267756.1,629,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411781456,179048.00
09/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411781404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411782275,179049.00
09/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411781404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411782275,179050.00
09/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411781404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411782275,179051.00
09/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411781404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411782275,179052.00
09/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411781404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411782275,179053.00
09/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411781404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411782275,179054.00
09/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411781404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411782275,179055.00
09/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411781404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411782275,179056.00
09/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411781404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411782275,179057.00
09/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1411781404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411782275,179058.00
09/26/2014 21:45,2,0.000,ALERT,213.51,295.46,60.038,1411782304,"274151322000083","019011112586793",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,269811.5,269811.5,631,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411782339,179059.00
09/26/2014 21:45,2,0.000,ALERT,213.96,296.06,60.038,1411782304,"274151322000076","019011112586793",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,282562.7,282562.7,630,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411782341,179060.00
09/26/2014 21:45,2,0.000,ALERT,213.51,295.16,60.022,1411782304,"274151322000094","019011112586793",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,203844.9,203844.9,636,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411782343,179061.00
09/26/2014 21:45,2,0.000,ALERT,213.29,295.46,60.038,1411782304,"274151322000052","019011112586793",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,271109.4,271109.4,631,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411782345,179062.00
09/26/2014 21:45,2,0.000,ALERT,213.51,295.76,60.038,1411782304,"274151322000085","019011112586793",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,270315.8,270315.8,634,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411782346,179063.00
09/26/2014 21:45,2,0.000,ALERT,213.51,294.86,60.017,1411782304,"274151322000087","019011112586793",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,256848.0,256848.0,631,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411782348,179064.00
09/26/2014 21:45,2,0.000,ALERT,213.29,295.46,60.038,1411782304,"274151322000088","019011112586793",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,262617.7,262617.7,630,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411782350,179065.00
09/26/2014 21:45,2,0.000,ALERT,213.29,296.66,60.033,1411782304,"274151322000095","019011112586793",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,280087.4,280087.4,633,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411782352,179066.00
09/26/2014 21:45,2,0.000,ALERT,214.19,294.86,60.043,1411782304,"274151322000068","019011112586793",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,202085.7,202085.7,637,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411782354,179067.00
09/26/2014 21:45,2,0.000,ALERT,213.29,295.76,60.038,1411782304,"274151322000054","019011112586793",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,267756.1,267756.1,631,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411782356,179068.00
09/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411782304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411783173,179069.00
09/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411782304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411783173,179070.00
09/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411782304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411783173,179071.00
09/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411782304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411783173,179072.00
09/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411782304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411783173,179073.00
09/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411782304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411783173,179074.00
09/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411782304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411783173,179075.00
09/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411782304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411783173,179076.00
09/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411782304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411783173,179077.00
09/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1411782304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411783173,179078.00
09/26/2014 22:00,2,0.000,ALERT,214.19,296.06,60.049,1411783204,"274151322000083","019011112586793",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,269811.5,269811.5,633,0,0,0,L,1151911521,1,119.52,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411783239,179079.00
09/26/2014 22:00,2,0.000,ALERT,214.64,296.36,60.038,1411783204,"274151322000076","019011112586793",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,282562.7,282562.7,632,0,0,0,L,1151911521,1,119.97,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411783241,179080.00
09/26/2014 22:00,2,0.000,ALERT,214.19,295.76,60.043,1411783204,"274151322000094","019011112586793",0.00,18.30,0,293.36,297.26,0.0,0.0,0.000,203844.9,203844.9,638,0,0,0,L,1151911521,1,119.52,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411783243,179081.00
09/26/2014 22:00,2,0.000,ALERT,213.74,295.76,60.038,1411783204,"274151322000052","019011112586793",0.00,18.30,0,293.36,298.17,0.0,0.0,0.000,271109.4,271109.4,633,0,0,0,L,1151911521,1,119.52,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411783245,179082.00
09/26/2014 22:00,2,0.000,ALERT,214.19,296.36,60.043,1411783204,"274151322000085","019011112586793",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,270315.8,270315.8,636,0,0,0,L,1151911521,1,120.42,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411783247,179083.00
09/26/2014 22:00,2,0.000,ALERT,214.19,295.46,60.043,1411783204,"274151322000087","019011112586793",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,256848.0,256848.0,633,0,0,0,L,1151911521,1,119.97,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411783249,179084.00
09/26/2014 22:00,2,0.000,ALERT,213.74,295.76,60.038,1411783204,"274151322000088","019011112586793",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,262617.7,262617.7,632,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411783251,179085.00
09/26/2014 22:00,2,0.000,ALERT,213.96,297.26,60.038,1411783204,"274151322000095","019011112586793",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,280087.4,280087.4,635,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411783252,179086.00
09/26/2014 22:00,2,0.000,ALERT,214.64,295.46,60.038,1411783204,"274151322000068","019011112586793",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,202085.7,202085.7,639,0,0,0,L,1151911521,1,120.20,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411783254,179087.00
09/26/2014 22:00,2,0.000,ALERT,213.96,295.76,60.043,1411783204,"274151322000054","019011112586793",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,267756.1,267756.1,633,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411783256,179088.00
09/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411783204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784074,179089.00
09/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411783204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784074,179090.00
09/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411783204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784074,179091.00
09/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411783204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784074,179092.00
09/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411783204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784074,179093.00
09/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411783204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784074,179094.00
09/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411783204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784074,179095.00
09/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411783204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784074,179096.00
09/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411783204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784074,179097.00
09/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1411783204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784074,179098.00
09/26/2014 22:15,2,0.000,ALERT,213.06,295.76,60.049,1411784104,"274151322000083","019011112586793",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,269811.5,269811.5,635,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411784139,179099.00
09/26/2014 22:15,2,0.000,ALERT,213.51,294.86,60.049,1411784104,"274151322000076","019011112586793",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,282562.7,282562.7,634,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411784141,179100.00
09/26/2014 22:15,2,0.000,ALERT,213.29,294.56,60.059,1411784104,"274151322000094","019011112586793",0.00,17.80,0,292.76,297.87,0.0,0.0,0.000,203844.9,203844.9,640,0,0,0,L,1151911521,1,119.07,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411784142,179101.00
09/26/2014 22:15,2,0.000,ALERT,212.83,295.46,60.049,1411784104,"274151322000052","019011112586793",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,271109.4,271109.4,635,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411784144,179102.00
09/26/2014 22:15,2,0.000,ALERT,213.29,294.86,60.049,1411784104,"274151322000085","019011112586793",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,270315.8,270315.8,638,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411784146,179103.00
09/26/2014 22:15,2,0.000,ALERT,213.06,294.86,60.049,1411784104,"274151322000087","019011112586793",0.00,20.00,0,292.46,297.87,0.0,0.0,0.000,256848.0,256848.0,635,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411784148,179104.00
09/26/2014 22:15,2,0.000,ALERT,212.61,295.16,60.049,1411784104,"274151322000088","019011112586793",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,262617.7,262617.7,634,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411784150,179105.00
09/26/2014 22:15,2,0.000,ALERT,213.06,296.06,60.049,1411784104,"274151322000095","019011112586793",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,280087.4,280087.4,637,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411784152,179106.00
09/26/2014 22:15,2,0.000,ALERT,213.74,294.56,60.049,1411784104,"274151322000068","019011112586793",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,202085.7,202085.7,641,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411784154,179107.00
09/26/2014 22:15,2,0.000,ALERT,212.83,295.76,60.022,1411784104,"274151322000054","019011112586793",0.00,18.00,0,293.06,299.07,0.0,0.0,0.000,267756.1,267756.1,635,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411784156,179108.00
09/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411784104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784974,179109.00
09/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411784104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784974,179110.00
09/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411784104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784974,179111.00
09/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411784104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784974,179112.00
09/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411784104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784974,179113.00
09/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411784104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784974,179114.00
09/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411784104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784974,179115.00
09/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411784104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784974,179116.00
09/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411784104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784974,179117.00
09/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1411784104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411784974,179118.00
09/26/2014 22:30,2,0.000,ALERT,213.29,296.66,60.065,1411785006,"274151322000083","019011112586793",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,269811.5,269811.5,637,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411785040,179119.00
09/26/2014 22:30,2,0.000,ALERT,213.96,295.76,60.043,1411785006,"274151322000076","019011112586793",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,282562.7,282562.7,636,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411785042,179120.00
09/26/2014 22:30,2,0.000,ALERT,213.51,295.46,60.038,1411785006,"274151322000094","019011112586793",0.00,17.30,0,293.06,296.96,0.0,0.0,0.000,203844.9,203844.9,642,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411785044,179121.00
09/26/2014 22:30,2,0.000,ALERT,213.06,296.36,60.038,1411785006,"274151322000052","019011112586793",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,271109.4,271109.4,637,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411785046,179122.00
09/26/2014 22:30,2,0.000,ALERT,213.51,295.76,60.065,1411785006,"274151322000085","019011112586793",0.00,17.30,0,293.66,297.57,0.0,0.0,0.000,270315.8,270315.8,640,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411785048,179123.00
09/26/2014 22:30,2,0.000,ALERT,213.29,295.76,60.012,1411785006,"274151322000087","019011112586793",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,256848.0,256848.0,637,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411785049,179124.00
09/26/2014 22:30,2,0.000,ALERT,212.83,296.06,60.033,1411785006,"274151322000088","019011112586793",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,262617.7,262617.7,636,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411785051,179125.00
09/26/2014 22:30,2,0.000,ALERT,213.29,296.96,60.017,1411785006,"274151322000095","019011112586793",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,280087.4,280087.4,639,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411785053,179126.00
09/26/2014 22:30,2,0.000,ALERT,213.96,295.46,60.043,1411785006,"274151322000068","019011112586793",0.00,18.00,0,292.76,296.66,0.0,0.0,0.000,202085.7,202085.7,643,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411785055,179127.00
09/26/2014 22:30,2,0.000,ALERT,213.06,296.36,60.070,1411785006,"274151322000054","019011112586793",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,267756.1,267756.1,637,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411785057,179128.00
09/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411785006,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411785875,179129.00
09/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411785006,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411785875,179130.00
09/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411785006,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411785875,179131.00
09/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411785006,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411785875,179132.00
09/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411785006,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411785875,179133.00
09/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411785006,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411785875,179134.00
