ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411785006,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411785875,179135.00
09/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411785006,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411785875,179136.00
09/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411785006,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411785875,179137.00
09/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1411785006,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411785875,179138.00
09/26/2014 22:45,2,0.000,ALERT,214.19,297.26,60.038,1411785904,"274151322000083","019011112586793",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,269811.5,269811.5,639,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411785939,179139.00
09/26/2014 22:45,2,0.000,ALERT,214.64,297.57,60.028,1411785904,"274151322000076","019011112586793",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,282562.7,282562.7,638,0,0,0,L,1151911521,1,120.20,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411785941,179140.00
09/26/2014 22:45,2,0.000,ALERT,214.41,296.66,60.075,1411785904,"274151322000094","019011112586793",0.00,16.70,0,293.36,297.57,0.0,0.0,0.000,203844.9,203844.9,644,0,0,0,L,1151911521,1,119.75,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411785943,179141.00
09/26/2014 22:45,2,0.000,ALERT,214.19,296.96,60.059,1411785904,"274151322000052","019011112586793",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,271109.4,271109.4,639,0,0,0,L,1151911521,1,119.30,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411785945,179142.00
09/26/2014 22:45,2,0.000,ALERT,214.41,297.26,60.038,1411785904,"274151322000085","019011112586793",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,270315.8,270315.8,642,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411785947,179143.00
09/26/2014 22:45,2,0.000,ALERT,214.19,296.36,60.054,1411785904,"274151322000087","019011112586793",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,256848.0,256848.0,639,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411785949,179144.00
09/26/2014 22:45,2,0.000,ALERT,213.96,296.66,60.054,1411785904,"274151322000088","019011112586793",0.00,17.00,0,293.66,297.87,0.0,0.0,0.000,262617.7,262617.7,638,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411785951,179145.00
09/26/2014 22:45,2,0.000,ALERT,214.19,298.17,60.038,1411785904,"274151322000095","019011112586793",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,280087.4,280087.4,641,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411785953,179146.00
09/26/2014 22:45,2,0.000,ALERT,214.87,296.36,60.033,1411785904,"274151322000068","019011112586793",0.00,17.80,0,293.06,297.26,0.0,0.0,0.000,202085.7,202085.7,645,0,0,0,L,1151911521,1,120.20,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411785954,179147.00
09/26/2014 22:45,2,0.000,ALERT,214.19,297.57,60.038,1411785904,"274151322000054","019011112586793",0.00,17.30,0,293.66,298.47,0.0,0.0,0.000,267756.1,267756.1,639,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411785956,179148.00
09/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411785904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411786774,179149.00
09/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411785904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411786774,179150.00
09/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411785904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411786774,179151.00
09/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411785904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411786774,179152.00
09/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411785904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411786774,179153.00
09/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411785904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411786774,179154.00
09/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411785904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411786774,179155.00
09/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411785904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411786774,179156.00
09/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411785904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411786774,179157.00
09/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1411785904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411786774,179158.00
09/26/2014 23:00,2,0.000,ALERT,213.74,297.26,60.006,1411786804,"274151322000083","019011112586793",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,269811.5,269811.5,641,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411786838,179159.00
09/26/2014 23:00,2,0.000,ALERT,214.41,296.96,59.996,1411786804,"274151322000076","019011112586793",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,282562.7,282562.7,640,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411786840,179160.00
09/26/2014 23:00,2,0.000,ALERT,213.51,296.66,60.001,1411786804,"274151322000094","019011112586793",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,203844.9,203844.9,646,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411786842,179161.00
09/26/2014 23:00,2,0.000,ALERT,213.51,297.87,60.001,1411786804,"274151322000052","019011112586793",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,271109.4,271109.4,641,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411786844,179162.00
09/26/2014 23:00,2,0.000,ALERT,213.74,297.26,59.996,1411786804,"274151322000085","019011112586793",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,270315.8,270315.8,644,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411786846,179163.00
09/26/2014 23:00,2,0.000,ALERT,213.74,296.96,60.001,1411786804,"274151322000087","019011112586793",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,256848.0,256848.0,641,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411786848,179164.00
09/26/2014 23:00,2,0.000,ALERT,213.29,296.96,60.001,1411786804,"274151322000088","019011112586793",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,262617.7,262617.7,640,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411786850,179165.00
09/26/2014 23:00,2,0.000,ALERT,213.74,298.17,59.990,1411786804,"274151322000095","019011112586793",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,280087.4,280087.4,643,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411786852,179166.00
09/26/2014 23:00,2,0.000,ALERT,214.41,296.36,59.990,1411786804,"274151322000068","019011112586793",0.00,17.50,0,294.26,299.07,0.0,0.0,0.000,202085.7,202085.7,647,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411786854,179167.00
09/26/2014 23:00,2,0.000,ALERT,213.51,297.57,59.996,1411786804,"274151322000054","019011112586793",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,267756.1,267756.1,641,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411786856,179168.00
09/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411786804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411787672,179169.00
09/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411786804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411787672,179170.00
09/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411786804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411787672,179171.00
09/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411786804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411787672,179172.00
09/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411786804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411787672,179173.00
09/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411786804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411787672,179174.00
09/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411786804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411787672,179175.00
09/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411786804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411787672,179176.00
09/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411786804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411787672,179177.00
09/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1411786804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411787672,179178.00
09/26/2014 23:15,2,0.000,ALERT,213.29,296.66,60.033,1411787704,"274151322000083","019011112586793",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,269811.5,269811.5,643,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411787738,179179.00
09/26/2014 23:15,2,0.000,ALERT,213.74,296.96,60.038,1411787704,"274151322000076","019011112586793",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,282562.7,282562.7,642,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411787740,179180.00
09/26/2014 23:15,2,0.000,ALERT,213.29,295.76,60.028,1411787704,"274151322000094","019011112586793",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,203844.9,203844.9,648,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411787742,179181.00
09/26/2014 23:15,2,0.000,ALERT,213.06,296.06,60.022,1411787704,"274151322000052","019011112586793",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,271109.4,271109.4,643,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411787744,179182.00
09/26/2014 23:15,2,0.000,ALERT,213.29,296.66,60.022,1411787704,"274151322000085","019011112586793",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,270315.8,270315.8,646,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411787746,179183.00
09/26/2014 23:15,2,0.000,ALERT,213.29,295.46,60.022,1411787704,"274151322000087","019011112586793",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,256848.0,256848.0,643,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411787748,179184.00
09/26/2014 23:15,2,0.000,ALERT,212.83,296.36,60.022,1411787704,"274151322000088","019011112586793",0.00,16.30,0,295.46,299.37,0.0,0.0,0.000,262617.7,262617.7,642,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411787749,179185.00
09/26/2014 23:15,2,0.000,ALERT,213.29,297.26,60.017,1411787704,"274151322000095","019011112586793",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,280087.4,280087.4,645,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411787751,179186.00
09/26/2014 23:15,2,0.000,ALERT,213.74,295.46,60.017,1411787704,"274151322000068","019011112586793",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,202085.7,202085.7,649,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411787753,179187.00
09/26/2014 23:15,2,0.000,ALERT,213.29,296.36,60.006,1411787704,"274151322000054","019011112586793",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,267756.1,267756.1,643,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411787755,179188.00
09/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411787704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411788573,179189.00
09/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411787704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411788573,179190.00
09/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411787704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411788573,179191.00
09/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411787704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411788573,179192.00
09/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411787704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411788573,179193.00
09/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411787704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411788573,179194.00
09/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411787704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411788573,179195.00
09/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411787704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411788573,179196.00
09/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411787704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411788573,179197.00
09/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1411787704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411788573,179198.00
09/26/2014 23:30,2,0.000,ALERT,213.74,297.26,60.043,1411788604,"274151322000083","019011112586793",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,269811.5,269811.5,645,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411788639,179199.00
09/26/2014 23:30,2,0.000,ALERT,214.19,296.66,60.038,1411788604,"274151322000076","019011112586793",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,282562.7,282562.7,644,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411788641,179200.00
09/26/2014 23:30,2,0.000,ALERT,213.51,296.06,60.043,1411788604,"274151322000094","019011112586793",0.00,15.80,0,294.26,298.47,0.0,0.0,0.000,203844.9,203844.9,650,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411788643,179201.00
09/26/2014 23:30,2,0.000,ALERT,213.29,297.26,60.038,1411788604,"274151322000052","019011112586793",0.00,16.00,0,294.26,299.37,0.0,0.0,0.000,271109.4,271109.4,645,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411788645,179202.00
09/26/2014 23:30,2,0.000,ALERT,213.74,296.66,60.038,1411788604,"274151322000085","019011112586793",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,270315.8,270315.8,648,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411788647,179203.00
09/26/2014 23:30,2,0.000,ALERT,213.51,296.36,60.043,1411788604,"274151322000087","019011112586793",0.00,17.00,0,293.96,298.17,0.0,0.0,0.000,256848.0,256848.0,645,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411788649,179204.00
09/26/2014 23:30,2,0.000,ALERT,213.29,296.96,60.043,1411788604,"274151322000088","019011112586793",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,262617.7,262617.7,644,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411788651,179205.00
09/26/2014 23:30,2,0.000,ALERT,213.74,297.57,60.043,1411788604,"274151322000095","019011112586793",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,280087.4,280087.4,647,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411788652,179206.00
09/26/2014 23:30,2,0.000,ALERT,214.41,296.06,60.022,1411788604,"274151322000068","019011112586793",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,202085.7,202085.7,651,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411788654,179207.00
09/26/2014 23:30,2,0.000,ALERT,213.51,296.96,60.038,1411788604,"274151322000054","019011112586793",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,267756.1,267756.1,645,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411788656,179208.00
09/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411788604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411789474,179209.00
09/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411788604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411789474,179210.00
09/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411788604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411789474,179211.00
09/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411788604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411789474,179212.00
09/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411788604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411789474,179213.00
09/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411788604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411789474,179214.00
09/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411788604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411789474,179215.00
09/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411788604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411789474,179216.00
09/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411788604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411789474,179217.00
09/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1411788604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411789474,179218.00
09/26/2014 23:45,2,0.000,ALERT,211.93,294.86,60.038,1411789504,"274151322000083","019011112586793",0.00,15.30,0,293.06,299.37,0.0,0.0,0.000,269811.5,269811.5,647,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411789538,179219.00
09/26/2014 23:45,2,0.000,ALERT,212.61,293.96,60.038,1411789504,"274151322000076","019011112586793",0.00,15.80,0,292.76,299.67,0.0,0.0,0.000,282562.7,282562.7,646,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411789540,179220.00
09/26/2014 23:45,2,0.000,ALERT,212.16,293.66,60.038,1411789504,"274151322000094","019011112586793",0.00,15.50,0,292.46,298.77,0.0,0.0,0.000,203844.9,203844.9,652,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411789542,179221.00
09/26/2014 23:45,2,0.000,ALERT,211.93,294.86,60.038,1411789504,"274151322000052","019011112586793",0.00,15.80,0,292.46,299.37,0.0,0.0,0.000,271109.4,271109.4,647,0,0,0,L,1151911521,1,118.84,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411789544,179222.00
09/26/2014 23:45,2,0.000,ALERT,212.16,294.26,60.038,1411789504,"274151322000085","019011112586793",0.00,15.50,0,292.76,299.37,0.0,0.0,0.000,270315.8,270315.8,650,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411789546,179223.00
09/26/2014 23:45,2,0.000,ALERT,212.16,293.66,60.038,1411789504,"274151322000087","019011112586793",0.00,16.70,0,291.85,298.47,0.0,0.0,0.000,256848.0,256848.0,647,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411789548,179224.00
09/26/2014 23:45,2,0.000,ALERT,211.70,293.96,60.038,1411789504,"274151322000088","019011112586793",0.00,15.80,0,292.46,299.07,0.0,0.0,0.000,262617.7,262617.7,646,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411789550,179225.00
09/26/2014 23:45,2,0.000,ALERT,211.93,295.16,60.059,1411789504,"274151322000095","019011112586793",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,280087.4,280087.4,649,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411789552,179226.00
09/26/2014 23:45,2,0.000,ALERT,212.83,293.66,60.065,1411789504,"274151322000068","019011112586793",0.00,16.30,0,291.85,298.17,0.0,0.0,0.000,202085.7,202085.7,653,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411789554,179227.00
09/26/2014 23:45,2,0.000,ALERT,211.93,294.26,60.033,1411789504,"274151322000054","019011112586793",0.00,16.00,0,292.76,299.67,0.0,0.0,0.000,267756.1,267756.1,647,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411789555,179228.00
09/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411789504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,97591.5,97591.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411790373,179229.00
09/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411789504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,88569.399999988,88569.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411790373,179230.00
09/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411789504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,86705.300000001,86705.300000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411790373,179231.00
09/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411789504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,87819,87819,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411790373,179232.00
09/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411789504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,78386,78386,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411790373,179233.00
09/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411789504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,76588.5,76588.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411790373,179234.00
09/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411789504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,74037.599999964,74037.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411790373,179235.00
09/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411789504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,86450.900000035,86450.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411790373,179236.00
09/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411789504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,79533.8,79533.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411790373,179237.00
09/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1411789504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,98532.8,98532.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411790373,179238.00
